Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
,,2024-03-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-03-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
,,2024-03-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
,,2024-03-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
,,2024-03-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
,,2024-03-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-03-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
,,2024-03-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
,,2024-03-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
,,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
,,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
,,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
,,2024-03-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
,,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
,,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
,,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
,,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-03-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
,,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
,,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
,,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-03-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
,,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
,,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
,,2024-03-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
,,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-03-01T23:50:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
,,2024-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
,,2024-03-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
,,2024-03-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-03-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
,,2024-03-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
,,2024-03-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
,,2024-03-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
,,2024-03-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
,,2024-03-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
,,2024-03-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
,,2024-03-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
,,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
,,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
,,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
,,2024-03-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
,,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
,,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
,,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
,,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
,,2024-03-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
,,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
,,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
,,2024-03-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
,,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
,,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
,,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
,,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
,,2024-03-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
,,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-03-01T23:40:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
,,2024-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
,,2024-03-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
,,2024-03-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-03-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
,,2024-03-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
,,2024-03-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
,,2024-03-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.92
,,2024-03-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
,,2024-03-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
,,2024-03-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
,,2024-03-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
,,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
,,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
,,2024-03-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
,,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
,,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
,,2024-03-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
,,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
,,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-03-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
,,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
,,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
,,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
,,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
,,2024-03-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-03-01T23:30:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
,,2024-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
,,2024-03-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
,,2024-03-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
,,2024-03-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.23
,,2024-03-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
,,2024-03-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
,,2024-03-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-03-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
,,2024-03-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
,,2024-03-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
,,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
,,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
,,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
,,2024-03-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
,,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
,,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
,,2024-03-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
,,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
,,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
,,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
,,2024-03-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
,,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
,,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
,,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
,,2024-03-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
,,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-03-01T23:20:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
,,2024-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
,,2024-03-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,,2024-03-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-03-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
,,2024-03-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
,,2024-03-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
,,2024-03-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-03-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
,,2024-03-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
,,2024-03-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
,,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
,,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
,,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
,,2024-03-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
,,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
,,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
,,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
,,2024-03-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
,,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
,,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
,,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-03-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
,,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
,,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
,,2024-03-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
,,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-03-01T23:10:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
,,2024-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
,,2024-03-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
,,2024-03-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-03-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
,,2024-03-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
,,2024-03-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
,,2024-03-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
,,2024-03-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,21.1
,,2024-03-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
,,2024-03-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
,,2024-03-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
,,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
,,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
,,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
,,2024-03-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
,,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
,,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
,,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
,,2024-03-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
,,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
,,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
,,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,,2024-03-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
,,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
,,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
,,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
,,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
,,2024-03-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
,,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
,,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,,2024-03-01T23:00:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
,,2024-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
,,2024-03-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
,,2024-03-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
,,2024-03-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
,,2024-03-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
,,2024-03-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.33
,,2024-03-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
,,2024-03-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
,,2024-03-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
,,2024-03-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
,,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
,,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
,,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
,,2024-03-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
,,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
,,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
,,2024-03-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
,,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
,,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,,2024-03-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
,,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
,,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
,,2024-03-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
,,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
,,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-03-01T22:50:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
,,2024-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
,,2024-03-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
,,2024-03-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
,,2024-03-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
,,2024-03-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
,,2024-03-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
,,2024-03-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,,2024-03-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
,,2024-03-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
,,2024-03-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
,,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
,,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
,,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
,,2024-03-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
,,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
,,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-03-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
,,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
,,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
,,2024-03-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
,,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
,,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
,,2024-03-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
,,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
,,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-03-01T22:40:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2024-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
,,2024-03-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
,,2024-03-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
,,2024-03-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.77
,,2024-03-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
,,2024-03-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
,,2024-03-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-03-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
,,2024-03-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
,,2024-03-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
,,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
,,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
,,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
,,2024-03-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
,,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
,,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
,,2024-03-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
,,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
,,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
,,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
,,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
,,2024-03-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
,,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
,,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
,,2024-03-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
,,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
,,2024-03-01T22:30:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
,,2024-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
,,2024-03-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
,,2024-03-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
,,2024-03-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
,,2024-03-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
,,2024-03-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
,,2024-03-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.39
,,2024-03-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-03-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
,,2024-03-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
,,2024-03-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
,,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
,,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
,,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
,,2024-03-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
,,2024-03-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
,,2024-03-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
,,2024-03-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
,,2024-03-01T22:20:00.000+00:00,transformer,,Temperature,C,31.7
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
,,2024-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
,,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
,,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
,,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
,,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
,,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
,,2024-03-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,15.1
,,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
,,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
,,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
,,2024-03-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
,,2024-03-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
,,2024-03-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
,,2024-03-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-03-01T22:10:00.000+00:00,transformer,,Temperature,C,31.8
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
