Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
,,2024-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
,,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
,,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
,,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
,,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
,,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
,,2024-03-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
,,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
,,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
,,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
,,2024-03-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
,,2024-03-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
,,2024-03-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
,,2024-03-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
,,2024-03-01T22:00:00.000+00:00,transformer,,Temperature,C,31.9
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
,,2024-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
,,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
,,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
,,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
,,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.68
,,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.46
,,2024-03-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,28.1
,,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
,,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
,,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
,,2024-03-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
,,2024-03-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
,,2024-03-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.62
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
,,2024-03-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
,,2024-03-01T21:50:00.000+00:00,transformer,,Temperature,C,32.0
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.73
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
,,2024-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
,,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
,,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
,,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
,,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.3
,,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
,,2024-03-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
,,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
,,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
,,2024-03-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
,,2024-03-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
,,2024-03-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.24
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
,,2024-03-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
,,2024-03-01T21:40:00.000+00:00,transformer,,Temperature,C,32.1
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
,,2024-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
,,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
,,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.68
,,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
,,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
,,2024-03-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
,,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
,,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
,,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
,,2024-03-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
,,2024-03-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
,,2024-03-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.35
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
,,2024-03-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
,,2024-03-01T21:30:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
,,2024-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
,,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
,,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
,,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.35
,,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
,,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
,,2024-03-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,23.9
,,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
,,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
,,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
,,2024-03-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
,,2024-03-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-03-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
,,2024-03-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
,,2024-03-01T21:20:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.23
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
,,2024-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
,,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
,,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
,,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
,,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
,,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
,,2024-03-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
,,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
,,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
,,2024-03-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
,,2024-03-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
,,2024-03-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
,,2024-03-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
,,2024-03-01T21:10:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.71
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
,,2024-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
,,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
,,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
,,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.39
,,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
,,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.1
,,2024-03-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
,,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
,,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
,,2024-03-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
,,2024-03-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
,,2024-03-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
,,2024-03-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
,,2024-03-01T21:00:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.53
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
,,2024-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
,,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
,,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
,,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
,,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
,,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
,,2024-03-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,19.3
,,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
,,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
,,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
,,2024-03-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
,,2024-03-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
,,2024-03-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
,,2024-03-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
,,2024-03-01T20:50:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.45
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.08
,,2024-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
,,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
,,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
,,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
,,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
,,2024-03-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
,,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
,,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
,,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
,,2024-03-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
,,2024-03-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
,,2024-03-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
,,2024-03-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
,,2024-03-01T20:40:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.08
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
,,2024-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
,,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
,,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
,,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.18
,,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
,,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
,,2024-03-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
,,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
,,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
,,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
,,2024-03-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
,,2024-03-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
,,2024-03-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
,,2024-03-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
,,2024-03-01T20:30:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.24
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.02
,,2024-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
,,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
,,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
,,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
,,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
,,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
,,2024-03-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
,,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
,,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
,,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
,,2024-03-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
,,2024-03-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
,,2024-03-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
,,2024-03-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
