Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
,,2024-03-01T20:20:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.09
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
,,2024-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
,,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
,,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
,,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
,,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.89
,,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
,,2024-03-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
,,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
,,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
,,2024-03-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
,,2024-03-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
,,2024-03-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
,,2024-03-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
,,2024-03-01T20:10:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.51
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.3
,,2024-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
,,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
,,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
,,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
,,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
,,2024-03-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
,,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
,,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-03-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
,,2024-03-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
,,2024-03-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.42
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
,,2024-03-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
,,2024-03-01T20:00:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.71
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.9
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
,,2024-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
,,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
,,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
,,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
,,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.91
,,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
,,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
,,2024-03-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.7
,,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
,,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
,,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
,,2024-03-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
,,2024-03-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
,,2024-03-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.59
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
,,2024-03-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
,,2024-03-01T19:50:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.21
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.71
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.57
,,2024-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
,,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
,,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
,,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.48
,,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
,,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.75
,,2024-03-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
,,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
,,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
,,2024-03-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
,,2024-03-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
,,2024-03-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.86
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
,,2024-03-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
,,2024-03-01T19:40:00.000+00:00,transformer,,Temperature,C,32.1
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.85
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.74
,,2024-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
,,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
,,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
,,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
,,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.25
,,2024-03-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
,,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
,,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
,,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
,,2024-03-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
,,2024-03-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
,,2024-03-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
,,2024-03-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
,,2024-03-01T19:30:00.000+00:00,transformer,,Temperature,C,32.0
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.93
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.01
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.79
,,2024-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
,,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
,,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
,,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
,,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
,,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.83
,,2024-03-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
,,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
,,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
,,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
,,2024-03-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
,,2024-03-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
,,2024-03-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.41
,,2024-03-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
,,2024-03-01T19:20:00.000+00:00,transformer,,Temperature,C,32.0
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.5
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.35
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.15
,,2024-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
,,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
,,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
,,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.8
,,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
,,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.23
,,2024-03-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
,,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
,,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
,,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
,,2024-03-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
,,2024-03-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-03-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
,,2024-03-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
,,2024-03-01T19:10:00.000+00:00,transformer,,Temperature,C,32.1
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.66
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.31
,,2024-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
,,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
,,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
,,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.43
,,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
,,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.69
,,2024-03-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
,,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
,,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
,,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
,,2024-03-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
,,2024-03-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
,,2024-03-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
,,2024-03-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
,,2024-03-01T19:00:00.000+00:00,transformer,,Temperature,C,32.0
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.39
,,2024-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
,,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
,,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
,,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.63
,,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
,,2024-03-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
,,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
,,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
,,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
,,2024-03-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
,,2024-03-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
,,2024-03-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.33
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
,,2024-03-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
,,2024-03-01T18:50:00.000+00:00,transformer,,Temperature,C,31.8
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.69
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.92
,,2024-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
,,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
,,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
,,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
,,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.3
,,2024-03-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
,,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
,,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
,,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
,,2024-03-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
,,2024-03-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
,,2024-03-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
,,2024-03-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
,,2024-03-01T18:40:00.000+00:00,transformer,,Temperature,C,31.7
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.37
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.55
,,2024-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
,,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
,,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
,,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.45
,,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.57
,,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.65
,,2024-03-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
,,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
,,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
,,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
,,2024-03-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
,,2024-03-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
,,2024-03-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
