Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.14
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.38
,,2024-03-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
,,2024-03-01T18:30:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.75
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.19
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.88
,,2024-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
,,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
,,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
,,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
,,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.29
,,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.55
,,2024-03-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
,,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
,,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
,,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
,,2024-03-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
,,2024-03-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
,,2024-03-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.6
,,2024-03-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
,,2024-03-01T18:20:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.83
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.44
,,2024-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
,,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
,,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
,,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.88
,,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
,,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
,,2024-03-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
,,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
,,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
,,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
,,2024-03-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.96
,,2024-03-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
,,2024-03-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.37
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
,,2024-03-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
,,2024-03-01T18:10:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.06
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.42
,,2024-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
,,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
,,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
,,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
,,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
,,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
,,2024-03-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
,,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
,,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
,,2024-03-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
,,2024-03-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
,,2024-03-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
,,2024-03-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
,,2024-03-01T18:00:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.72
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.34
,,2024-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
,,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
,,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
,,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.87
,,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
,,2024-03-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
,,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
,,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
,,2024-03-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
,,2024-03-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-03-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
,,2024-03-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-03-01T17:50:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.6
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.14
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.49
,,2024-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
,,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
,,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.53
,,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
,,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
,,2024-03-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
,,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
,,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
,,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
,,2024-03-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
,,2024-03-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
,,2024-03-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.42
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
,,2024-03-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
,,2024-03-01T17:40:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.59
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.84
,,2024-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
,,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
,,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
,,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
,,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
,,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.37
,,2024-03-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
,,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
,,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
,,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
,,2024-03-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
,,2024-03-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
,,2024-03-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
,,2024-03-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
,,2024-03-01T17:30:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.81
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.95
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.43
,,2024-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
,,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
,,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.95
,,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.28
,,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
,,2024-03-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
,,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
,,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
,,2024-03-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.52
,,2024-03-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-03-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
,,2024-03-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
,,2024-03-01T17:20:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.09
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.54
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
,,2024-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
,,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
,,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
,,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
,,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.26
,,2024-03-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
,,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
,,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
,,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
,,2024-03-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
,,2024-03-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-03-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
,,2024-03-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
,,2024-03-01T17:10:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.44
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.07
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.92
,,2024-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
,,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.47
,,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.02
,,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
,,2024-03-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
,,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
,,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
,,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
,,2024-03-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
,,2024-03-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
,,2024-03-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.29
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
,,2024-03-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-03-01T17:00:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.7
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
,,2024-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
,,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
,,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
,,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.6
,,2024-03-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
,,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
,,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
,,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
,,2024-03-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
,,2024-03-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
,,2024-03-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
,,2024-03-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
,,2024-03-01T16:50:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.83
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.05
,,2024-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
,,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
,,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
,,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.8
,,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
,,2024-03-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,16.7
,,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
,,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
,,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
,,2024-03-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
,,2024-03-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
