Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
,,2024-03-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
,,2024-03-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-03-01T16:40:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.62
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
,,2024-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
,,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
,,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.61
,,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
,,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
,,2024-03-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
,,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
,,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
,,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
,,2024-03-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
,,2024-03-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-03-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
,,2024-03-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-03-01T16:30:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
,,2024-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
,,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
,,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
,,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
,,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
,,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.74
,,2024-03-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
,,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
,,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
,,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
,,2024-03-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
,,2024-03-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
,,2024-03-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
,,2024-03-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
,,2024-03-01T16:20:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
,,2024-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
,,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
,,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
,,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
,,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.89
,,2024-03-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
,,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
,,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
,,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
,,2024-03-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
,,2024-03-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
,,2024-03-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
,,2024-03-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
,,2024-03-01T16:10:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.67
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
,,2024-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
,,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
,,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
,,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
,,2024-03-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
,,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
,,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
,,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
,,2024-03-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
,,2024-03-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-03-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
,,2024-03-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
,,2024-03-01T16:00:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.8
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
,,2024-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
,,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
,,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.02
,,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
,,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.48
,,2024-03-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
,,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
,,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
,,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
,,2024-03-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
,,2024-03-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-03-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
,,2024-03-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
,,2024-03-01T15:50:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
,,2024-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
,,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
,,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
,,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
,,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
,,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
,,2024-03-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
,,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
,,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
,,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
,,2024-03-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
,,2024-03-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
,,2024-03-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
,,2024-03-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
,,2024-03-01T15:40:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.48
,,2024-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
,,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
,,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.28
,,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
,,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
,,2024-03-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
,,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
,,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
,,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
,,2024-03-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
,,2024-03-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
,,2024-03-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
,,2024-03-01T15:30:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.42
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
,,2024-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
,,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
,,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.89
,,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
,,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
,,2024-03-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
,,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
,,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
,,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
,,2024-03-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
,,2024-03-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-03-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
,,2024-03-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-03-01T15:20:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
,,2024-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
,,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
,,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.46
,,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.99
,,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
,,2024-03-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.3
,,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
,,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
,,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
,,2024-03-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
,,2024-03-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
,,2024-03-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
,,2024-03-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
,,2024-03-01T15:10:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.55
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.07
,,2024-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
,,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
,,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.96
,,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
,,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.84
,,2024-03-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
,,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
,,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
,,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
,,2024-03-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
,,2024-03-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
,,2024-03-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.72
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
,,2024-03-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
,,2024-03-01T15:00:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.72
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.23
,,2024-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
,,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
,,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.97
,,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
,,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
,,2024-03-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
,,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
,,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
,,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
,,2024-03-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
