Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
,,2024-03-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
,,2024-03-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
,,2024-03-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
,,2024-03-01T14:50:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.49
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.91
,,2024-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
,,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
,,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
,,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
,,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.52
,,2024-03-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
,,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
,,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
,,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
,,2024-03-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
,,2024-03-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
,,2024-03-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
,,2024-03-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
,,2024-03-01T14:40:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.85
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
,,2024-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
,,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
,,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.22
,,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
,,2024-03-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
,,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
,,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
,,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
,,2024-03-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
,,2024-03-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
,,2024-03-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
,,2024-03-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
,,2024-03-01T14:30:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.41
,,2024-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
,,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
,,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.76
,,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.87
,,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
,,2024-03-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
,,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
,,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
,,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
,,2024-03-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
,,2024-03-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
,,2024-03-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
,,2024-03-01T14:20:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.33
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.48
,,2024-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
,,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
,,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.52
,,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
,,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
,,2024-03-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
,,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
,,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
,,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
,,2024-03-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
,,2024-03-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
,,2024-03-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
,,2024-03-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
,,2024-03-01T14:10:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.77
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
,,2024-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
,,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
,,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.45
,,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
,,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
,,2024-03-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
,,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
,,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
,,2024-03-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
,,2024-03-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
,,2024-03-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,53.2
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
,,2024-03-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
,,2024-03-01T14:00:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.25
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
,,2024-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
,,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
,,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.65
,,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
,,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.12
,,2024-03-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
,,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
,,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
,,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
,,2024-03-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
,,2024-03-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
,,2024-03-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
,,2024-03-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
,,2024-03-01T13:50:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.34
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
,,2024-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
,,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.77
,,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.53
,,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.33
,,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
,,2024-03-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
,,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
,,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
,,2024-03-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
,,2024-03-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-03-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.6
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
,,2024-03-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
,,2024-03-01T13:40:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.55
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.79
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.15
,,2024-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
,,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
,,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.97
,,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
,,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.03
,,2024-03-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
,,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
,,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
,,2024-03-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
,,2024-03-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
,,2024-03-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
,,2024-03-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
,,2024-03-01T13:30:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.52
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
,,2024-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
,,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
,,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
,,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
,,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
,,2024-03-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
,,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
,,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
,,2024-03-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,,2024-03-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
,,2024-03-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,72.1
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
,,2024-03-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
,,2024-03-01T13:20:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.54
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.97
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.77
,,2024-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
,,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
,,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.23
,,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
,,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.06
,,2024-03-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
,,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
,,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
,,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
,,2024-03-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
,,2024-03-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
,,2024-03-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,70.7
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.92
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
,,2024-03-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-03-01T13:10:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.62
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
,,2024-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
,,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
,,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
,,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
,,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.3
,,2024-03-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,28.3
,,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
