Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
,,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
,,2024-03-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
,,2024-03-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
,,2024-03-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,77.3
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
,,2024-03-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
,,2024-03-01T13:00:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.53
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
,,2024-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
,,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
,,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
,,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.55
,,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
,,2024-03-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
,,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
,,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
,,2024-03-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
,,2024-03-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
,,2024-03-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.69
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
,,2024-03-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
,,2024-03-01T12:50:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
,,2024-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
,,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
,,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
,,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.22
,,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
,,2024-03-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
,,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
,,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
,,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
,,2024-03-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
,,2024-03-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
,,2024-03-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.25
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
,,2024-03-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-03-01T12:40:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
,,2024-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
,,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
,,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
,,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.52
,,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.36
,,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.11
,,2024-03-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
,,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
,,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
,,2024-03-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
,,2024-03-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
,,2024-03-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.42
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
,,2024-03-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
,,2024-03-01T12:30:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.3
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
,,2024-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
,,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
,,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
,,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.28
,,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
,,2024-03-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
,,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
,,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
,,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
,,2024-03-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
,,2024-03-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
,,2024-03-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.51
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.67
,,2024-03-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
,,2024-03-01T12:20:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.81
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.47
,,2024-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
,,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
,,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
,,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.12
,,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.72
,,2024-03-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
,,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
,,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
,,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,,2024-03-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
,,2024-03-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
,,2024-03-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.95
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
,,2024-03-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
,,2024-03-01T12:10:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.56
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
,,2024-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
,,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
,,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.67
,,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
,,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
,,2024-03-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
,,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
,,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
,,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
,,2024-03-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
,,2024-03-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
,,2024-03-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.3
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
,,2024-03-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
,,2024-03-01T12:00:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.02
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.65
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.97
,,2024-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
,,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
,,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.97
,,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.64
,,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.29
,,2024-03-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
,,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
,,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
,,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
,,2024-03-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
,,2024-03-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
,,2024-03-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.04
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.95
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
,,2024-03-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
,,2024-03-01T11:50:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.74
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.7
,,2024-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
,,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
,,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.16
,,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.61
,,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
,,2024-03-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
,,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
,,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
,,2024-03-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
,,2024-03-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-03-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.97
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
,,2024-03-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
,,2024-03-01T11:40:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.67
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.4
,,2024-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
,,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
,,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
,,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
,,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.76
,,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
,,2024-03-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
,,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
,,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
,,2024-03-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
,,2024-03-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
,,2024-03-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.92
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
,,2024-03-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
,,2024-03-01T11:30:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.52
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
,,2024-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
,,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
,,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.56
,,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
,,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
,,2024-03-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
,,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
,,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
,,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
,,2024-03-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
,,2024-03-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-03-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.41
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
,,2024-03-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
,,2024-03-01T11:20:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.11
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.83
,,2024-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
