Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
,,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
,,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
,,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.37
,,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.68
,,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.37
,,2024-03-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
,,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
,,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
,,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
,,2024-03-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
,,2024-03-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
,,2024-03-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.41
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
,,2024-03-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,57.9
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
,,2024-03-01T11:10:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.66
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.2
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.73
,,2024-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
,,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
,,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
,,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
,,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
,,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.96
,,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.7
,,2024-03-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
,,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
,,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
,,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
,,2024-03-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
,,2024-03-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
,,2024-03-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.03
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
,,2024-03-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.8
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
,,2024-03-01T11:00:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.85
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.67
,,2024-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
,,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
,,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
,,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.78
,,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.09
,,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.56
,,2024-03-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
,,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
,,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
,,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
,,2024-03-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
,,2024-03-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
,,2024-03-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.87
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
,,2024-03-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
,,2024-03-01T10:50:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.62
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.82
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.75
,,2024-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
,,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
,,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
,,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
,,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.6
,,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
,,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.42
,,2024-03-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
,,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
,,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
,,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
,,2024-03-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
,,2024-03-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
,,2024-03-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.67
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.13
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
,,2024-03-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,53.3
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
,,2024-03-01T10:40:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.04
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.59
,,2024-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
,,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
,,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
,,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.29
,,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
,,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.97
,,2024-03-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
,,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
,,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
,,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
,,2024-03-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
,,2024-03-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-03-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.16
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
,,2024-03-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,57.6
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
,,2024-03-01T10:30:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.87
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.07
,,2024-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
,,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
,,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
,,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
,,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.15
,,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.44
,,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
,,2024-03-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
,,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
,,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
,,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
,,2024-03-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
,,2024-03-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
,,2024-03-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.07
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
,,2024-03-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
,,2024-03-01T10:20:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.6
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.1
,,2024-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
,,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
,,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
,,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.12
,,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.43
,,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.76
,,2024-03-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
,,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.9
,,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
,,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
,,2024-03-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
,,2024-03-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
,,2024-03-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.66
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
,,2024-03-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
,,2024-03-01T10:10:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.87
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.25
,,2024-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
,,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
,,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
,,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.08
,,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
,,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.07
,,2024-03-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
,,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
,,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
,,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
,,2024-03-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
,,2024-03-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-03-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.82
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
,,2024-03-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,56.2
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.1
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
,,2024-03-01T10:00:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.77
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.42
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.37
,,2024-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
,,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
,,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
,,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
,,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.03
,,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.82
,,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.59
,,2024-03-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
,,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
,,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
,,2024-03-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
,,2024-03-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
,,2024-03-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.97
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
,,2024-03-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,46.7
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
,,2024-03-01T09:50:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.59
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.61
,,2024-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
,,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
,,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
,,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.85
,,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.81
,,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.14
,,2024-03-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
,,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
,,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
,,2024-03-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
,,2024-03-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-03-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.27
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
,,2024-03-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
,,2024-03-01T09:40:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.21
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
,,2024-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
,,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
,,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
,,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.99
,,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
,,2024-03-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
,,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
,,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
,,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
,,2024-03-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
,,2024-03-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
,,2024-03-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.77
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
,,2024-03-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
,,2024-03-01T09:30:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
