Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.17
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.73
,,2024-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
,,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
,,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
,,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
,,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
,,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
,,2024-03-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
,,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
,,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
,,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
,,2024-03-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
,,2024-03-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-03-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.64
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
,,2024-03-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
,,2024-03-01T09:20:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.52
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.1
,,2024-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
,,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
,,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
,,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.41
,,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.8
,,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
,,2024-03-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
,,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
,,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
,,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
,,2024-03-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
,,2024-03-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
,,2024-03-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.79
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
,,2024-03-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
,,2024-03-01T09:10:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.3
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.11
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.6
,,2024-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
,,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
,,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
,,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.22
,,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.54
,,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
,,2024-03-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
,,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
,,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
,,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
,,2024-03-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
,,2024-03-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
,,2024-03-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.47
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
,,2024-03-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
,,2024-03-01T09:00:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.92
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.23
,,2024-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
,,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
,,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
,,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.4
,,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.39
,,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
,,2024-03-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
,,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
,,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
,,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
,,2024-03-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
,,2024-03-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
,,2024-03-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.09
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
,,2024-03-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
,,2024-03-01T08:50:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.88
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
,,2024-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
,,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
,,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.05
,,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.49
,,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.71
,,2024-03-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
,,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
,,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
,,2024-03-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
,,2024-03-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
,,2024-03-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.35
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
,,2024-03-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,,2024-03-01T08:40:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.68
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
,,2024-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
,,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
,,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
,,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.34
,,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.5
,,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
,,2024-03-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
,,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
,,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.7
,,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
,,2024-03-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
,,2024-03-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
,,2024-03-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
,,2024-03-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
,,2024-03-01T08:30:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.67
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.42
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
,,2024-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
,,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
,,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
,,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.19
,,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
,,2024-03-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
,,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
,,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
,,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
,,2024-03-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
,,2024-03-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
,,2024-03-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
,,2024-03-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
,,2024-03-01T08:20:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.99
,,2024-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
,,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
,,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
,,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
,,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.82
,,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.85
,,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.55
,,2024-03-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
,,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
,,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
,,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
,,2024-03-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
,,2024-03-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-03-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
,,2024-03-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
,,2024-03-01T08:10:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.85
,,2024-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
,,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
,,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
,,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.43
,,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.21
,,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.15
,,2024-03-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
,,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
,,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
,,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
,,2024-03-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
,,2024-03-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
,,2024-03-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
,,2024-03-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
,,2024-03-01T08:00:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
,,2024-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
,,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
,,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
,,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
,,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.31
,,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
,,2024-03-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
,,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
,,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
,,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
,,2024-03-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
,,2024-03-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
,,2024-03-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
,,2024-03-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
,,2024-03-01T07:50:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.98
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
,,2024-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
,,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
,,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
,,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.85
,,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.63
,,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.36
,,2024-03-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
,,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
,,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
,,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
,,2024-03-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-03-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
,,2024-03-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
