Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
,,2024-03-01T07:40:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
,,2024-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
,,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
,,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
,,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.7
,,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.97
,,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
,,2024-03-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,40.7
,,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
,,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
,,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
,,2024-03-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
,,2024-03-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
,,2024-03-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
,,2024-03-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
,,2024-03-01T07:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.04
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.51
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
,,2024-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
,,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
,,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
,,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.2
,,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.5
,,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.42
,,2024-03-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
,,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
,,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
,,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
,,2024-03-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
,,2024-03-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
,,2024-03-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
,,2024-03-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
,,2024-03-01T07:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.98
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
,,2024-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
,,2024-03-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
,,2024-03-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-03-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
,,2024-03-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
,,2024-03-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.61
,,2024-03-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.31
,,2024-03-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
,,2024-03-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
,,2024-03-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
,,2024-03-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
,,2024-03-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
,,2024-03-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
,,2024-03-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
,,2024-03-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
,,2024-03-01T07:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.8
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
,,2024-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
,,2024-03-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
,,2024-03-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
,,2024-03-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
,,2024-03-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.02
,,2024-03-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.45
,,2024-03-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,33.9
,,2024-03-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
,,2024-03-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
,,2024-03-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
,,2024-03-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
,,2024-03-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
,,2024-03-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
,,2024-03-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
,,2024-03-01T07:00:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.57
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
,,2024-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
,,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
,,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
,,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
,,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.46
,,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
,,2024-03-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
,,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
,,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
,,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
,,2024-03-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
,,2024-03-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
,,2024-03-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
,,2024-03-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
,,2024-03-01T06:50:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.74
,,2024-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
,,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
,,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
,,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
,,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.76
,,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
,,2024-03-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.3
,,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
,,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
,,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
,,2024-03-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
,,2024-03-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
,,2024-03-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
,,2024-03-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
,,2024-03-01T06:40:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
,,2024-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
,,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
,,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
,,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
,,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
,,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
,,2024-03-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
,,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
,,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
,,2024-03-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
,,2024-03-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
,,2024-03-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
,,2024-03-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
,,2024-03-01T06:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.53
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
,,2024-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
,,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
,,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
,,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
,,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
,,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
,,2024-03-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
,,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
,,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
,,2024-03-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
,,2024-03-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
,,2024-03-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
,,2024-03-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
,,2024-03-01T06:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.15
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
,,2024-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
,,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
,,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
,,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.46
,,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
,,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
,,2024-03-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
,,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
,,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
,,2024-03-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
,,2024-03-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
,,2024-03-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
,,2024-03-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
,,2024-03-01T06:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
,,2024-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
,,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
,,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
,,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
,,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
,,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
,,2024-03-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
,,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
,,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
,,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
,,2024-03-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
,,2024-03-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
,,2024-03-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
,,2024-03-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
,,2024-03-01T06:00:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
,,2024-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
,,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
,,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
,,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
,,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
,,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
,,2024-03-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
,,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
,,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
,,2024-03-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
,,2024-03-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
