Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
,,2024-03-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-03-01T05:50:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
,,2024-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
,,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
,,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
,,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
,,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
,,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
,,2024-03-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,14.7
,,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
,,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
,,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,,2024-03-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
,,2024-03-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-03-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
,,2024-03-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-03-01T05:40:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
,,2024-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
,,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
,,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
,,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
,,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
,,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
,,2024-03-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
,,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
,,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
,,2024-03-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
,,2024-03-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
,,2024-03-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
,,2024-03-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-03-01T05:30:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
,,2024-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
,,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
,,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
,,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
,,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
,,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
,,2024-03-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
,,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
,,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
,,2024-03-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
,,2024-03-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
,,2024-03-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
,,2024-03-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-03-01T05:20:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
,,2024-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
,,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
,,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
,,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
,,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
,,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
,,2024-03-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
,,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
,,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
,,2024-03-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
,,2024-03-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
,,2024-03-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
,,2024-03-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,,2024-03-01T05:10:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
,,2024-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
,,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
,,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
,,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
,,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
,,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
,,2024-03-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
,,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
,,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
,,2024-03-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
,,2024-03-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
,,2024-03-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
,,2024-03-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-03-01T05:00:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
,,2024-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
,,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
,,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
,,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
,,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
,,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
,,2024-03-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.4
,,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
,,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
,,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
,,2024-03-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
,,2024-03-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
,,2024-03-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
,,2024-03-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-03-01T04:50:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.26
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
,,2024-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
,,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
,,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
,,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
,,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
,,2024-03-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
,,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
,,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
,,2024-03-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
,,2024-03-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
,,2024-03-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
,,2024-03-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-03-01T04:40:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
,,2024-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
,,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
,,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
,,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
,,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
,,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
,,2024-03-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
,,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
,,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
,,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
,,2024-03-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
,,2024-03-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
,,2024-03-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
,,2024-03-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-03-01T04:30:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
,,2024-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
,,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
,,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
,,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
,,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
,,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
,,2024-03-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
,,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
,,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
,,2024-03-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
,,2024-03-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
,,2024-03-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
,,2024-03-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-03-01T04:20:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
,,2024-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
,,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
,,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
,,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
,,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
,,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
,,2024-03-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
,,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
,,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
,,2024-03-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
,,2024-03-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-03-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
,,2024-03-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-03-01T04:10:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
,,2024-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
,,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
,,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
,,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
,,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
,,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
,,2024-03-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
,,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
,,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
,,2024-03-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
,,2024-03-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
