Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
,,2024-03-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
,,2024-03-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-03-01T04:00:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
,,2024-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
,,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
,,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
,,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
,,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
,,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
,,2024-03-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
,,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
,,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
,,2024-03-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
,,2024-03-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
,,2024-03-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
,,2024-03-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-03-01T03:50:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
,,2024-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
,,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
,,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
,,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
,,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
,,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
,,2024-03-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
,,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
,,2024-03-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
,,2024-03-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
,,2024-03-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
,,2024-03-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-03-01T03:40:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
,,2024-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
,,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
,,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
,,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
,,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
,,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
,,2024-03-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
,,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
,,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
,,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
,,2024-03-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
,,2024-03-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
,,2024-03-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
,,2024-03-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-03-01T03:30:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
,,2024-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
,,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
,,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
,,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
,,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.14
,,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
,,2024-03-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
,,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
,,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
,,2024-03-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-03-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
,,2024-03-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
,,2024-03-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-03-01T03:20:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
,,2024-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
,,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
,,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
,,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
,,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
,,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
,,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
,,2024-03-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
,,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
,,2024-03-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
,,2024-03-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
,,2024-03-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
,,2024-03-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-03-01T03:10:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
,,2024-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
,,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
,,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
,,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
,,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
,,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
,,2024-03-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
,,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
,,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
,,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
,,2024-03-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
,,2024-03-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-03-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
,,2024-03-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-03-01T03:00:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
,,2024-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
,,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
,,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
,,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
,,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
,,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
,,2024-03-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
,,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
,,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
,,2024-03-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
,,2024-03-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-03-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
,,2024-03-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
,,2024-03-01T02:50:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
,,2024-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
,,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
,,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
,,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
,,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
,,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
,,2024-03-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
,,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
,,2024-03-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
,,2024-03-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
,,2024-03-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-03-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-03-01T02:40:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
,,2024-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
,,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
,,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
,,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
,,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
,,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
,,2024-03-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
,,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
,,2024-03-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
,,2024-03-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
,,2024-03-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
,,2024-03-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-03-01T02:30:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
,,2024-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
,,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
,,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
,,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
,,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
,,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
,,2024-03-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
,,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
,,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
,,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
,,2024-03-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
,,2024-03-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
,,2024-03-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
,,2024-03-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-03-01T02:20:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
,,2024-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
,,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
,,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
,,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
,,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
,,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
,,2024-03-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.1
,,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
,,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
,,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
,,2024-03-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
