Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
,,2024-03-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-03-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-03-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-03-01T02:10:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
,,2024-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
,,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
,,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
,,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
,,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
,,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
,,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
,,2024-03-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
,,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
,,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
,,2024-03-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
,,2024-03-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-03-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
,,2024-03-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-03-01T02:00:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2024-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
,,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
,,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
,,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
,,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
,,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
,,2024-03-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
,,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
,,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
,,2024-03-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
,,2024-03-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
,,2024-03-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-03-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-03-01T01:50:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
,,2024-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
,,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
,,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
,,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
,,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
,,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
,,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
,,2024-03-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
,,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
,,2024-03-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
,,2024-03-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-03-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
,,2024-03-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-03-01T01:40:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
,,2024-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
,,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
,,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
,,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
,,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
,,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
,,2024-03-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
,,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
,,2024-03-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
,,2024-03-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
,,2024-03-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
,,2024-03-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-03-01T01:30:00.000+00:00,transformer,,Temperature,C,31.8
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
,,2024-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
,,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
,,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
,,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
,,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
,,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
,,2024-03-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
,,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
,,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
,,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
,,2024-03-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
,,2024-03-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
,,2024-03-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
,,2024-03-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-03-01T01:20:00.000+00:00,transformer,,Temperature,C,32.0
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
,,2024-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
,,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
,,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
,,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
,,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
,,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
,,2024-03-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
,,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
,,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
,,2024-03-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
,,2024-03-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
,,2024-03-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
,,2024-03-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
,,2024-03-01T01:10:00.000+00:00,transformer,,Temperature,C,32.1
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
,,2024-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
,,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
,,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
,,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
,,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
,,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
,,2024-03-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
,,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
,,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
,,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
,,2024-03-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
,,2024-03-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-03-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,52.9
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
,,2024-03-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-03-01T01:00:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.69
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
,,2024-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
,,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
,,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
,,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
,,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
,,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
,,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
,,2024-03-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
,,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
,,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
,,2024-03-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
,,2024-03-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-03-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
,,2024-03-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
,,2024-03-01T00:50:00.000+00:00,transformer,,Temperature,C,32.6
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.03
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
,,2024-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
,,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
,,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
,,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
,,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
,,2024-03-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
,,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
,,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
,,2024-03-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
,,2024-03-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
,,2024-03-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
,,2024-03-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-03-01T00:40:00.000+00:00,transformer,,Temperature,C,32.8
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
,,2024-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
,,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
,,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
,,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
,,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
,,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
,,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
,,2024-03-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
,,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
,,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
,,2024-03-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
,,2024-03-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
,,2024-03-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
,,2024-03-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
,,2024-03-01T00:30:00.000+00:00,transformer,,Temperature,C,33.0
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
,,2024-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
,,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
,,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
,,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
,,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
,,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
,,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
,,2024-03-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
,,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
,,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
