Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
,,2024-03-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
,,2024-03-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
,,2024-03-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
,,2024-03-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-03-01T00:20:00.000+00:00,transformer,,Temperature,C,33.2
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
,,2024-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
,,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
,,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
,,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
,,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
,,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
,,2024-03-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
,,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
,,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
,,2024-03-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
,,2024-03-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
,,2024-03-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
,,2024-03-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-03-01T00:10:00.000+00:00,transformer,,Temperature,C,33.4
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
,,2024-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
,,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
,,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
,,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
,,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
,,2024-03-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
,,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
,,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
,,2024-03-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
,,2024-03-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
,,2024-03-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
,,2024-03-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-03-01T00:00:00.000+00:00,transformer,,Temperature,C,33.6
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
,,2024-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
,,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
,,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
,,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
,,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
,,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
,,2024-03-09T23:50:00.000+00:00,feeder,5,N Current (RMS),A,21.9
,,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
,,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
,,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
,,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
,,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
,,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
,,2024-03-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
,,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
,,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
,,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
,,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
,,2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
,,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
,,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
,,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
,,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
,,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
,,2024-03-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
,,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
,,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-03-09T23:50:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
,,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
,,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
,,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
,,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
,,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
,,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
,,2024-03-09T23:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
,,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
,,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
,,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
,,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
,,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
,,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
,,2024-03-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
,,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
,,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
,,2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
,,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
,,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
,,2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
,,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
,,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
,,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
,,2024-03-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
,,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
,,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-03-09T23:40:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
,,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
,,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
,,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
,,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
,,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
,,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
,,2024-03-09T23:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
,,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
,,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
,,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
,,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
,,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
,,2024-03-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
,,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
,,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
,,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
,,2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
,,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
,,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
,,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
,,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
,,2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
,,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
,,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
,,2024-03-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
,,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
,,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-03-09T23:30:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
,,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
,,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
,,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
,,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
,,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.98
,,2024-03-09T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
,,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
,,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
,,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
,,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
,,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
,,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
,,2024-03-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
,,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
,,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
,,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
,,2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
,,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
,,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
,,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
,,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
,,2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
,,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
,,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
,,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
,,2024-03-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
,,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
,,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-03-09T23:20:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
,,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
,,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
,,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
,,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
,,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.24
,,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.98
,,2024-03-09T23:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
,,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
,,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
,,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
,,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
,,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
,,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
,,2024-03-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
,,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
,,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
,,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
,,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
,,2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
,,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
,,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
,,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
,,2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
,,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
,,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
,,2024-03-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
,,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
,,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-03-09T23:10:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
,,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
,,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
,,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
,,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
,,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
,,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
,,2024-03-09T23:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
,,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
,,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
,,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
,,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
,,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
,,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
,,2024-03-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
,,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
,,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
,,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
,,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
,,2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
,,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
,,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
,,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
,,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
,,2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
,,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
,,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
,,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
,,2024-03-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
,,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-03-09T23:00:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
,,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
,,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
,,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
,,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
,,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
,,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
,,2024-03-09T22:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
,,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
,,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
,,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
,,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
,,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
,,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
,,2024-03-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
,,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
,,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
,,2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
,,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
,,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
,,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
,,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
,,2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
,,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
,,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
,,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
,,2024-03-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
,,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
,,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-03-09T22:50:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
,,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
,,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
,,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
,,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
,,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
,,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
,,2024-03-09T22:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
,,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
,,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
,,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
,,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
,,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
,,2024-03-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
,,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
,,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
,,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
,,2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
,,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
,,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
,,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
,,2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
,,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
,,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
,,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
,,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
,,2024-03-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
,,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-03-09T22:40:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
,,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
