Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
,,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
,,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
,,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
,,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
,,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
,,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.74
,,2024-03-09T20:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
,,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
,,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
,,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
,,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
,,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
,,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
,,2024-03-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
,,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
,,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
,,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
,,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
,,2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
,,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
,,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
,,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
,,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
,,2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,57.9
,,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
,,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
,,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
,,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
,,2024-03-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
,,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
,,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
,,2024-03-09T20:40:00.000+00:00,transformer,,Temperature,C,32.0
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.4
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.15
,,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
,,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
,,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
,,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
,,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
,,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
,,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.23
,,2024-03-09T20:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
,,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
,,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
,,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
,,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
,,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
,,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
,,2024-03-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
,,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
,,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
,,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
,,2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
,,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
,,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
,,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
,,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
,,2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
,,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
,,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
,,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
,,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
,,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
,,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
,,2024-03-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
,,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
,,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
,,2024-03-09T20:30:00.000+00:00,transformer,,Temperature,C,31.9
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.84
,,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
,,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
,,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
,,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
,,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
,,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
,,2024-03-09T20:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
,,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
,,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
,,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
,,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
,,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
,,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
,,2024-03-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
,,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
,,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
,,2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
,,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
,,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
,,2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
,,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
,,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
,,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
,,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
,,2024-03-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
,,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
,,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,,2024-03-09T20:20:00.000+00:00,transformer,,Temperature,C,31.9
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.44
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
,,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
,,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
,,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
,,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.46
,,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
,,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
,,2024-03-09T20:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
,,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
,,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
,,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
,,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
,,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
,,2024-03-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
,,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
,,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
,,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
,,2024-03-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
,,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
,,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
,,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
,,2024-03-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
,,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
,,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
,,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
,,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
,,2024-03-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
,,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
,,2024-03-09T20:10:00.000+00:00,transformer,,Temperature,C,31.8
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.46
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
,,2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
,,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
,,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
,,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.92
,,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
,,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
,,2024-03-09T20:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
,,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
,,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
,,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
,,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
,,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
,,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
,,2024-03-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
,,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
,,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
,,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
,,2024-03-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
,,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
,,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
,,2024-03-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,64.6
,,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
,,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
,,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
,,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
,,2024-03-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
,,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
,,2024-03-09T20:00:00.000+00:00,transformer,,Temperature,C,31.7
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.2
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,,2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
,,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
,,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
,,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.51
,,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.7
,,2024-03-09T19:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
,,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
,,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
,,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
,,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
,,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
,,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
,,2024-03-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
,,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
,,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
,,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
,,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
,,2024-03-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
,,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
,,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
,,2024-03-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
,,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
,,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
,,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
,,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
,,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
,,2024-03-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
,,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
,,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
,,2024-03-09T19:50:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
,,2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
,,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
,,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
,,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
,,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.89
,,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.21
,,2024-03-09T19:40:00.000+00:00,feeder,5,N Current (RMS),A,41.3
,,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
,,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
,,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
,,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
,,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
,,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
,,2024-03-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
,,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
,,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
,,2024-03-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
,,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
,,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
,,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
,,2024-03-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
,,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
,,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
,,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
,,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
,,2024-03-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
,,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
,,2024-03-09T19:40:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.22
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.99
,,2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
,,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
,,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
,,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
,,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
,,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.01
,,2024-03-09T19:30:00.000+00:00,feeder,5,N Current (RMS),A,29.9
,,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
,,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
,,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
,,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
,,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
,,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,,2024-03-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
,,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
,,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
,,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
,,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
,,2024-03-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
,,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
,,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
,,2024-03-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
,,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
,,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
,,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
,,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
,,2024-03-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
,,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
,,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
,,2024-03-09T19:30:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
,,2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
,,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
,,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
,,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
,,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.34
,,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.12
,,2024-03-09T19:20:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
,,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
,,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
,,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
,,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
,,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
,,2024-03-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
,,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
,,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
,,2024-03-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
,,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
,,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
,,2024-03-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
,,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
,,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
,,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
,,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
,,2024-03-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
,,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
,,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
,,2024-03-09T19:20:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.51
,,2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
,,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
,,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
,,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
,,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
,,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.7
,,2024-03-09T19:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
,,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
,,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
,,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
,,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
,,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
,,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
,,2024-03-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
,,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
,,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
,,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
,,2024-03-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
,,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
,,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
,,2024-03-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
,,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
,,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
,,2024-03-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
,,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
,,2024-03-09T19:10:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.4
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.21
,,2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
,,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
,,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
,,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
,,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.2
,,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.43
,,2024-03-09T19:00:00.000+00:00,feeder,5,N Current (RMS),A,50.6
,,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
,,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
,,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
,,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
,,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
,,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-03-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
,,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
,,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
,,2024-03-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
,,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
,,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
,,2024-03-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
,,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
,,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
,,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
