Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
,,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
,,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
,,2024-03-09T19:00:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.8
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.47
,,2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
,,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
,,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
,,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.48
,,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
,,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
,,2024-03-09T18:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
,,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
,,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
,,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
,,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
,,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
,,2024-03-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
,,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
,,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
,,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
,,2024-03-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
,,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
,,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
,,2024-03-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
,,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
,,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
,,2024-03-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
,,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
,,2024-03-09T18:50:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.23
,,2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
,,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
,,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
,,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.74
,,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
,,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.14
,,2024-03-09T18:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
,,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
,,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
,,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
,,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
,,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
,,2024-03-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
,,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
,,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
,,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
,,2024-03-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
,,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
,,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
,,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
,,2024-03-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
,,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
,,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
,,2024-03-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
,,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
,,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
,,2024-03-09T18:40:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.06
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.51
,,2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
,,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
,,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
,,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.85
,,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
,,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.87
,,2024-03-09T18:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
,,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
,,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
,,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
,,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
,,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
,,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
,,2024-03-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
,,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
,,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
,,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
,,2024-03-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
,,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
,,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
,,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
,,2024-03-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
,,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
,,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
,,2024-03-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
,,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
,,2024-03-09T18:30:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.11
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.77
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
,,2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
,,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
,,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
,,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.23
,,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
,,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.61
,,2024-03-09T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
,,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
,,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
,,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
,,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
,,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
,,2024-03-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
,,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
,,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
,,2024-03-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
,,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
,,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
,,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
,,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
,,2024-03-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
,,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
,,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
,,2024-03-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
,,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
,,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
,,2024-03-09T18:20:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.49
,,2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
,,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
,,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
,,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
,,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
,,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.88
,,2024-03-09T18:10:00.000+00:00,feeder,5,N Current (RMS),A,29.9
,,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
,,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
,,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
,,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
,,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
,,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
,,2024-03-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
,,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
,,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
,,2024-03-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
,,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
,,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
,,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
,,2024-03-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
,,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
,,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
,,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
,,2024-03-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
,,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
,,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
,,2024-03-09T18:10:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.07
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.88
,,2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
,,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
,,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.61
,,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
,,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
,,2024-03-09T18:00:00.000+00:00,feeder,5,N Current (RMS),A,28.7
,,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
,,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
,,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
,,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
,,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
,,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
,,2024-03-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
,,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
,,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
,,2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
,,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
,,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
,,2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
,,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
,,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
,,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
,,2024-03-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
,,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
,,2024-03-09T18:00:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
,,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
,,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
,,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
,,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
,,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
,,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.38
,,2024-03-09T17:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
,,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
,,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
,,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
,,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
,,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
,,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
,,2024-03-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
,,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
,,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
,,2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
,,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
,,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
,,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
,,2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
,,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
,,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
,,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
,,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
,,2024-03-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
,,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
,,2024-03-09T17:50:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
,,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
,,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
,,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
,,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
,,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
,,2024-03-09T17:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
,,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
,,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
,,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
,,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
,,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
,,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
,,2024-03-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
,,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
,,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
,,2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
,,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
,,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
,,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
,,2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
,,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
,,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
,,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
,,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
,,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
,,2024-03-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
,,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
,,2024-03-09T17:40:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.8
,,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
,,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
,,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.18
,,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
,,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
,,2024-03-09T17:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
,,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
,,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
,,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
,,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
,,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
,,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
,,2024-03-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
,,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
,,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
,,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
,,2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
,,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
,,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
,,2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
,,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.87
,,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
,,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
,,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
,,2024-03-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
,,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
,,2024-03-09T17:30:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
,,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
,,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
,,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
,,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
,,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.69
,,2024-03-09T17:20:00.000+00:00,feeder,5,N Current (RMS),A,46.0
,,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
,,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
,,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
,,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
,,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
,,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
,,2024-03-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
,,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
,,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
,,2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
,,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
,,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
,,2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
,,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
,,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
,,2024-03-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
,,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-03-09T17:20:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
,,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
,,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
,,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
,,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
,,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.54
,,2024-03-09T17:10:00.000+00:00,feeder,5,N Current (RMS),A,45.2
,,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
,,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
,,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
,,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
,,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
,,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
,,2024-03-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
,,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
,,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
,,2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
,,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
,,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
,,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
