Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
,,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
,,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
,,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
,,2024-03-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
,,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
,,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-03-09T17:10:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
,,2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
,,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.98
,,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.02
,,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
,,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.52
,,2024-03-09T17:00:00.000+00:00,feeder,5,N Current (RMS),A,38.3
,,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
,,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
,,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
,,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
,,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
,,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
,,2024-03-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
,,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
,,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
,,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
,,2024-03-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
,,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
,,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
,,2024-03-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
,,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
,,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
,,2024-03-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
,,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
,,2024-03-09T17:00:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
,,2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
,,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
,,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
,,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
,,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
,,2024-03-09T16:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
,,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
,,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
,,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
,,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
,,2024-03-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
,,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
,,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
,,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
,,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
,,2024-03-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
,,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
,,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
,,2024-03-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
,,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
,,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
,,2024-03-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-03-09T16:50:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.77
,,2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
,,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
,,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
,,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
,,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
,,2024-03-09T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
,,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
,,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
,,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
,,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
,,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
,,2024-03-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
,,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
,,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
,,2024-03-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
,,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
,,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
,,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
,,2024-03-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
,,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
,,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
,,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
,,2024-03-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
,,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
,,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-03-09T16:40:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
,,2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
,,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
,,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
,,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
,,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
,,2024-03-09T16:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
,,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
,,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
,,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
,,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
,,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
,,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
,,2024-03-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
,,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
,,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
,,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
,,2024-03-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
,,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
,,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
,,2024-03-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
,,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
,,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
,,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
,,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
,,2024-03-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
,,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
,,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-03-09T16:30:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
,,2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
,,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
,,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
,,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
,,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
,,2024-03-09T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
,,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
,,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
,,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
,,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
,,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
,,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
,,2024-03-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
,,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
,,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
,,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
,,2024-03-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
,,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
,,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
,,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
,,2024-03-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
,,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
,,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
,,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
,,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
,,2024-03-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
,,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-03-09T16:20:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
,,2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
,,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
,,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
,,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
,,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.62
,,2024-03-09T16:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
,,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
,,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
,,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
,,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
,,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
,,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
,,2024-03-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
,,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
,,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
,,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
,,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
,,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
,,2024-03-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
,,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
,,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
,,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
,,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
,,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
,,2024-03-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
,,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
,,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
,,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
,,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
,,2024-03-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
,,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-03-09T16:10:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.62
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
,,2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
,,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
,,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
,,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
,,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.02
,,2024-03-09T16:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
,,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
,,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
,,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
,,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
,,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
,,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
,,2024-03-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
,,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
,,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
,,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
,,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
,,2024-03-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
,,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
,,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
,,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
,,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
,,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
,,2024-03-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
,,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
,,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
,,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
,,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
,,2024-03-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,54.3
,,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
,,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
,,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-03-09T16:00:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.26
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
,,2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
,,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
,,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
,,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
,,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
,,2024-03-09T15:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
,,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
,,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
,,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
,,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
,,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
,,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
,,2024-03-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
,,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
,,2024-03-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
,,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
,,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
,,2024-03-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
,,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
,,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.34
,,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
,,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-03-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,61.4
,,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
,,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-03-09T15:50:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.73
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
,,2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
,,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.96
,,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
,,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
,,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
,,2024-03-09T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
,,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
,,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
,,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
,,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
,,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
,,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
,,2024-03-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
,,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
,,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
,,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
,,2024-03-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
,,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
,,2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
,,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.93
,,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
,,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
,,2024-03-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
,,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
,,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
,,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-03-09T15:40:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
,,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
,,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
,,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
,,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
,,2024-03-09T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
,,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
,,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
,,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
,,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
,,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
,,2024-03-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
,,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
,,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
,,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
,,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
,,2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
,,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
,,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
,,2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
,,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
,,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
,,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.39
,,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
,,2024-03-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
,,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
,,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
,,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-03-09T15:30:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.07
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
,,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
,,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
,,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
,,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
,,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.78
,,2024-03-09T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
,,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
,,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
,,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
,,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
,,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
,,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
,,2024-03-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
,,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
,,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
,,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
