Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
,,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
,,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
,,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
,,2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
,,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
,,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
,,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
,,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
,,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
,,2024-03-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
,,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
,,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-03-09T15:20:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.93
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
,,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
,,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
,,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
,,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
,,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
,,2024-03-09T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
,,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
,,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
,,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
,,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
,,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
,,2024-03-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
,,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
,,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
,,2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
,,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
,,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
,,2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
,,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
,,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
,,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
,,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
,,2024-03-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
,,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
,,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
,,2024-03-09T15:10:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
,,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
,,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.01
,,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
,,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
,,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.68
,,2024-03-09T15:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
,,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
,,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
,,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
,,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
,,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
,,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
,,2024-03-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
,,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
,,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
,,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
,,2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
,,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
,,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
,,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
,,2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
,,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
,,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
,,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
,,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
,,2024-03-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
,,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
,,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-03-09T15:00:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
,,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
,,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
,,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
,,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
,,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
,,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.98
,,2024-03-09T14:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
,,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
,,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
,,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
,,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
,,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
,,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
,,2024-03-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
,,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
,,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
,,2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
,,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
,,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
,,2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
,,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
,,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
,,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
,,2024-03-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
,,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
,,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-03-09T14:50:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
,,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
,,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
,,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
,,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
,,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
,,2024-03-09T14:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
,,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
,,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
,,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
,,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
,,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
,,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
,,2024-03-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
,,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
,,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
,,2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
,,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
,,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
,,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
,,2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
,,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
,,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
,,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
,,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
,,2024-03-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
,,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-03-09T14:40:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
,,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
,,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.36
,,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
,,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
,,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
,,2024-03-09T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
,,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
,,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
,,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
,,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
,,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
,,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
,,2024-03-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
,,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
,,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
,,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
,,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
,,2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
,,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
,,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
,,2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
,,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
,,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
,,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-03-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
,,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-03-09T14:30:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
,,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
,,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
,,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
,,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
,,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
,,2024-03-09T14:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
,,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
,,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
,,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
,,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
,,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
,,2024-03-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
,,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
,,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
,,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
,,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
,,2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.6
,,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
,,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
,,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
,,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
,,2024-03-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
,,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
,,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-03-09T14:20:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.38
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
,,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
,,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
,,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
,,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
,,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
,,2024-03-09T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
,,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
,,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
,,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
,,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
,,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
,,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
,,2024-03-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
,,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
,,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
,,2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
,,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
,,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
,,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
,,2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
,,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
,,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
,,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
,,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.59
,,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
,,2024-03-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
,,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
,,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
,,2024-03-09T14:10:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.42
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
,,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
,,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
,,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
,,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
,,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
,,2024-03-09T14:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
,,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
,,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
,,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
,,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
,,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,,2024-03-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
,,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
,,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
,,2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
,,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
,,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
,,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
,,2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
,,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
,,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
,,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
,,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
,,2024-03-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
,,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
,,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-03-09T14:00:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
,,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
,,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
,,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
,,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
,,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
,,2024-03-09T13:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
,,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
,,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
,,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
,,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
,,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
,,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
,,2024-03-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
,,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
,,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
,,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
,,2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
,,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
,,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
,,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
,,2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
,,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
,,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
,,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
,,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
,,2024-03-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
,,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
,,2024-03-09T13:50:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.79
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
,,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
,,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.95
,,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
,,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
,,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.17
,,2024-03-09T13:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
,,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
,,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
,,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
,,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
,,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
,,2024-03-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
,,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
,,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
,,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
,,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
,,2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
,,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
,,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
,,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
,,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
,,2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
,,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
,,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
,,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
,,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
,,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
,,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
,,2024-03-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
,,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
,,2024-03-09T13:40:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
,,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
,,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
,,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
,,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
,,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
,,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
,,2024-03-09T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
,,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
,,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
,,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
,,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
,,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
,,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
,,2024-03-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
