Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
,,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
,,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
,,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
,,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
,,2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
,,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
,,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.86
,,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
,,2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,66.4
,,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
,,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
,,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
,,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
,,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
,,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
,,2024-03-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
,,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
,,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,,2024-03-09T13:30:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.37
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
,,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
,,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
,,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
,,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
,,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
,,2024-03-09T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
,,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
,,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
,,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
,,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
,,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
,,2024-03-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
,,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
,,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
,,2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
,,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
,,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
,,2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,56.7
,,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
,,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
,,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
,,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
,,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
,,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
,,2024-03-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
,,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
,,2024-03-09T13:20:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.5
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
,,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
,,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
,,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
,,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
,,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
,,2024-03-09T13:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
,,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
,,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
,,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
,,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
,,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
,,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
,,2024-03-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
,,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
,,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
,,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
,,2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
,,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
,,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
,,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
,,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
,,2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,60.8
,,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
,,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
,,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
,,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
,,2024-03-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
,,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
,,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
,,2024-03-09T13:10:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.02
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
,,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
,,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.29
,,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
,,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
,,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
,,2024-03-09T13:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
,,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
,,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
,,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
,,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
,,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
,,2024-03-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
,,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
,,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
,,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
,,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
,,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
,,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
,,2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
,,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
,,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
,,2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
,,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
,,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
,,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
,,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
,,2024-03-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
,,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
,,2024-03-09T13:00:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.82
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.63
,,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
,,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
,,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
,,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
,,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.68
,,2024-03-09T12:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
,,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
,,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
,,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
,,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
,,2024-03-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
,,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
,,2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
,,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
,,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
,,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
,,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
,,2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
,,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
,,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
,,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
,,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
,,2024-03-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
,,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
,,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
,,2024-03-09T12:50:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
,,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
,,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.2
,,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
,,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
,,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
,,2024-03-09T12:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
,,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
,,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
,,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
,,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
,,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
,,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
,,2024-03-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
,,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
,,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
,,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
,,2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
,,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
,,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
,,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
,,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
,,2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
,,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
,,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
,,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
,,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
,,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
,,2024-03-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
,,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
,,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
,,2024-03-09T12:40:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
,,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
,,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.1
,,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
,,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
,,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
,,2024-03-09T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
,,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
,,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
,,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
,,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
,,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
,,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
,,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
,,2024-03-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
,,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
,,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
,,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
,,2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
,,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
,,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
,,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
,,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
,,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
,,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
,,2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
,,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
,,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
,,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
,,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.11
,,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
,,2024-03-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
,,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
,,2024-03-09T12:30:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.68
,,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.75
,,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
,,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
,,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
,,2024-03-09T12:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
,,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
,,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
,,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
,,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
,,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
,,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
,,2024-03-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
,,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
,,2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
,,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
,,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
,,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
,,2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
,,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
,,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.02
,,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
,,2024-03-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
,,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
,,2024-03-09T12:20:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.94
,,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
,,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
,,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.86
,,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
,,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
,,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
,,2024-03-09T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
,,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
,,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
,,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
,,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
,,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
,,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
,,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
,,2024-03-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
,,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
,,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
,,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
,,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
,,2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
,,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
,,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
,,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
,,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
,,2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
,,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
,,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
,,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
,,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.39
,,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
,,2024-03-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
,,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
,,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
,,2024-03-09T12:10:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.48
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
,,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
,,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
,,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.37
,,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
,,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.27
,,2024-03-09T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
,,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
,,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
,,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
,,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
,,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
,,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
,,2024-03-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
,,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
,,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
,,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
,,2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
,,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
,,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
,,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
,,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
,,2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
,,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
,,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
,,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.86
,,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
,,2024-03-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
,,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
,,2024-03-09T12:00:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.17
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.68
,,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
,,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
,,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
,,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
,,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.7
,,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
,,2024-03-09T11:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
,,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
,,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
,,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
,,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
,,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
,,2024-03-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
,,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
,,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
,,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
,,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
,,2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
,,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
,,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
,,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
,,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
,,2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
,,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
,,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.2
,,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
,,2024-03-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
,,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
,,2024-03-09T11:50:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.74
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
,,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
,,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
,,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
,,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
,,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
,,2024-03-09T11:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
,,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
