Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
,,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
,,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
,,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
,,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
,,2024-03-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
,,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
,,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
,,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
,,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
,,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
,,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
,,2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
,,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
,,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
,,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
,,2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
,,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
,,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
,,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.74
,,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
,,2024-03-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
,,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
,,2024-03-09T11:40:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.93
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
,,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
,,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.92
,,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
,,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
,,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
,,2024-03-09T11:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
,,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
,,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
,,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
,,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
,,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
,,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
,,2024-03-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
,,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
,,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
,,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
,,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
,,2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
,,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
,,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
,,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
,,2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
,,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
,,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
,,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
,,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.06
,,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
,,2024-03-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
,,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
,,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
,,2024-03-09T11:30:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.22
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
,,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
,,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
,,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.01
,,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.06
,,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
,,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
,,2024-03-09T11:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
,,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
,,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
,,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
,,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
,,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
,,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,,2024-03-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
,,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
,,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
,,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
,,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
,,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
,,2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
,,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
,,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
,,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
,,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
,,2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
,,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
,,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.76
,,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
,,2024-03-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
,,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
,,2024-03-09T11:20:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.6
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.32
,,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
,,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
,,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.77
,,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.95
,,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.35
,,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.91
,,2024-03-09T11:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
,,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
,,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
,,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
,,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
,,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
,,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
,,2024-03-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
,,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
,,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
,,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
,,2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
,,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
,,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
,,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
,,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
,,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
,,2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
,,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
,,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.24
,,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
,,2024-03-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
,,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
,,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
,,2024-03-09T11:10:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.86
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.1
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
,,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
,,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
,,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
,,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.18
,,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.43
,,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
,,2024-03-09T11:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
,,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
,,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
,,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
,,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
,,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
,,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
,,2024-03-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
,,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
,,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
,,2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
,,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
,,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
,,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
,,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
,,2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
,,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
,,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.18
,,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
,,2024-03-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
,,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
,,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
,,2024-03-09T11:00:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.8
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.67
,,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
,,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
,,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.87
,,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
,,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
,,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.02
,,2024-03-09T10:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
,,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
,,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
,,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
,,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
,,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
,,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
,,2024-03-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
,,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
,,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
,,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
,,2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
,,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
,,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
,,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
,,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
,,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
,,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
,,2024-03-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
,,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
,,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
,,2024-03-09T10:50:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.83
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.22
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.36
,,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
,,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
,,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
,,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.01
,,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.94
,,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.9
,,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.4
,,2024-03-09T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
,,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
,,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
,,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
,,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
,,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
,,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
,,2024-03-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
,,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
,,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
,,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
,,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
,,2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
,,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
,,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
,,2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
,,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
,,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.18
,,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
,,2024-03-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
,,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
,,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
,,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
,,2024-03-09T10:40:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.34
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.11
,,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
,,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
,,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.43
,,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
,,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.09
,,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.34
,,2024-03-09T10:30:00.000+00:00,feeder,5,N Current (RMS),A,27.7
,,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
,,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
,,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
,,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
,,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
,,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
,,2024-03-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
,,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
,,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
,,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
,,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
,,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
,,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
,,2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
,,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
,,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
,,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
,,2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
,,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
,,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.65
,,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
,,2024-03-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,57.0
,,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
,,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
,,2024-03-09T10:30:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.07
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.4
,,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
,,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
,,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.97
,,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.88
,,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
,,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
,,2024-03-09T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
,,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
,,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
,,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
,,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
,,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
,,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
,,2024-03-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
,,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
,,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
,,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
,,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
,,2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
,,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
,,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
,,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
,,2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
,,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
,,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.89
,,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
,,2024-03-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
,,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
,,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
,,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-03-09T10:20:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.37
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
,,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
,,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
,,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.26
,,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.2
,,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
,,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.12
,,2024-03-09T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
,,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
,,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
,,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
,,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
,,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
,,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
,,2024-03-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
,,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
,,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
,,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
,,2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
,,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
,,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
,,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
,,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
,,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
,,2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
,,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
,,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
,,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
,,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.53
,,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
,,2024-03-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,64.8
,,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
,,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.9
,,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
,,2024-03-09T10:10:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.18
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.72
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.11
,,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
,,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
,,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
,,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.15
,,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
,,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.3
,,2024-03-09T10:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
,,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
,,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
,,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
,,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
,,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
,,2024-03-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
,,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
,,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
,,2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
,,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
,,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
,,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
,,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
,,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
,,2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
,,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.83
,,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
,,2024-03-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,71.6
,,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.3
,,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
,,2024-03-09T10:00:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.45
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.56
,,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
