Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
,,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
,,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.93
,,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.88
,,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
,,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.98
,,2024-03-09T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
,,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
,,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
,,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
,,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
,,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
,,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
,,2024-03-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
,,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
,,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
,,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
,,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
,,2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
,,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
,,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
,,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
,,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
,,2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
,,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
,,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.57
,,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
,,2024-03-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
,,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
,,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
,,2024-03-09T09:50:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.79
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.53
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.41
,,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
,,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
,,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.11
,,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.83
,,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
,,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.34
,,2024-03-09T09:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
,,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
,,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
,,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
,,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
,,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
,,2024-03-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
,,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
,,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
,,2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
,,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
,,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
,,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
,,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
,,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
,,2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
,,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
,,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
,,2024-03-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
,,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
,,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
,,2024-03-09T09:40:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.47
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.95
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.03
,,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
,,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
,,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
,,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
,,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.03
,,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.28
,,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.15
,,2024-03-09T09:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
,,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
,,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
,,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
,,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
,,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
,,2024-03-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
,,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
,,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
,,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
,,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
,,2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
,,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
,,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
,,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
,,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
,,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
,,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
,,2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
,,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
,,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.58
,,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
,,2024-03-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
,,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
,,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
,,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
,,2024-03-09T09:30:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.93
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.4
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.95
,,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
,,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
,,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
,,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.2
,,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.37
,,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
,,2024-03-09T09:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
,,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
,,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
,,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
,,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
,,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
,,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,,2024-03-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
,,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
,,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
,,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
,,2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
,,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
,,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
,,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
,,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
,,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
,,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
,,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
,,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
,,2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
,,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.92
,,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
,,2024-03-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
,,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
,,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-03-09T09:20:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.97
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.56
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.61
,,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
,,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
,,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
,,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.81
,,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.24
,,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
,,2024-03-09T09:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
,,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
,,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
,,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
,,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
,,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
,,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,,2024-03-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
,,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
,,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
,,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
,,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
,,2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
,,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
,,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
,,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
,,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
,,2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
,,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
,,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.21
,,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
,,2024-03-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
,,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
,,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
,,2024-03-09T09:10:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.93
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
,,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
,,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
,,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
,,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
,,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
,,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.05
,,2024-03-09T09:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
,,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
,,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
,,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
,,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
,,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
,,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
,,2024-03-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
,,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
,,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
,,2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
,,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
,,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
,,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
,,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
,,2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
,,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
,,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.15
,,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
,,2024-03-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
,,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
,,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
,,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
,,2024-03-09T09:00:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.23
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.26
,,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
,,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
,,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
,,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
,,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
,,2024-03-09T08:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
,,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
,,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
,,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
,,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
,,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
,,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
,,2024-03-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
,,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
,,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
,,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
,,2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
,,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
,,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
,,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
,,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
,,2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
,,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
,,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.73
,,2024-03-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
,,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
,,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
,,2024-03-09T08:50:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.34
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.82
,,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
,,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
,,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
,,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.88
,,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
,,2024-03-09T08:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
,,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
,,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
,,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
,,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
,,2024-03-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
,,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
,,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
,,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
,,2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
,,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
,,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
,,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
,,2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
,,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
,,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
,,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
,,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
,,2024-03-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
,,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
,,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
,,2024-03-09T08:40:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.72
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.4
,,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
,,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
,,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
,,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
,,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.55
,,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
,,2024-03-09T08:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
,,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
,,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
,,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
,,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
,,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
,,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
,,2024-03-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
,,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
,,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
,,2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
,,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
,,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
,,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
,,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
,,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
,,2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
,,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
,,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
,,2024-03-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
,,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
,,2024-03-09T08:30:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.84
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
,,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
,,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
,,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
,,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.86
,,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
,,2024-03-09T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
,,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
,,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
,,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
,,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
,,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
,,2024-03-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
,,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
,,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
,,2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
,,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
,,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
,,2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
,,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
,,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
,,2024-03-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
,,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
,,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
,,2024-03-09T08:20:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
,,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
,,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
,,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
,,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
,,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
,,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
,,2024-03-09T08:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
,,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
,,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
,,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
,,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
,,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
,,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
,,2024-03-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
,,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
,,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
,,2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
,,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
,,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
,,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
,,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
,,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
,,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
,,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
,,2024-03-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
,,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
,,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
,,2024-03-09T08:10:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
