Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
,,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
,,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
,,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
,,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
,,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.54
,,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
,,2024-03-09T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
,,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
,,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
,,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
,,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
,,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
,,2024-03-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
,,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
,,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
,,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
,,2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
,,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
,,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
,,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
,,2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
,,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
,,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
,,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
,,2024-03-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
,,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
,,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-03-09T08:00:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
,,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
,,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
,,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
,,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
,,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
,,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
,,2024-03-09T07:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
,,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
,,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
,,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
,,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
,,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
,,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
,,2024-03-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
,,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
,,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
,,2024-03-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
,,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
,,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
,,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
,,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
,,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
,,2024-03-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
,,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
,,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
,,2024-03-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
,,2024-03-09T07:50:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
,,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
,,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
,,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
,,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
,,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.12
,,2024-03-09T07:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
,,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
,,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
,,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
,,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
,,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
,,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
,,2024-03-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
,,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
,,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
,,2024-03-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
,,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
,,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
,,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
,,2024-03-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
,,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
,,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
,,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
,,2024-03-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
,,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-03-09T07:40:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.03
,,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
,,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
,,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
,,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
,,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
,,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
,,2024-03-09T07:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
,,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
,,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
,,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
,,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
,,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
,,2024-03-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
,,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
,,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
,,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
,,2024-03-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
,,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
,,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
,,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
,,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
,,2024-03-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
,,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
,,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
,,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
,,2024-03-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
,,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
,,2024-03-09T07:30:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
,,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
,,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
,,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
,,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
,,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
,,2024-03-09T07:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
,,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
,,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
,,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
,,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
,,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
,,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
,,2024-03-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
,,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
,,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
,,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
,,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
,,2024-03-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
,,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
,,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
,,2024-03-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
,,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
,,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
,,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
,,2024-03-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
,,2024-03-09T07:20:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.78
,,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
,,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
,,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
,,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
,,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
,,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
,,2024-03-09T07:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
,,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
,,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
,,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
,,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
,,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
,,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
,,2024-03-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
,,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
,,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
,,2024-03-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
,,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
,,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
,,2024-03-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
,,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
,,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
,,2024-03-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
,,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
,,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-03-09T07:10:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
,,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
,,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
,,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
,,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
,,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
,,2024-03-09T07:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
,,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
,,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
,,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
,,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
,,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
,,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
,,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
,,2024-03-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
,,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
,,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
,,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
,,2024-03-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
,,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
,,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
,,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
,,2024-03-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
,,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
,,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
,,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
,,2024-03-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
,,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
,,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
,,2024-03-09T07:00:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
,,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
,,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
,,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
,,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
,,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
,,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
,,2024-03-09T06:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
,,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
,,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
,,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
,,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
,,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
,,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
,,2024-03-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
,,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
,,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
,,2024-03-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
,,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
,,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
,,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
,,2024-03-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
,,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
,,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
,,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
,,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
,,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
,,2024-03-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
,,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
,,2024-03-09T06:50:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
,,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
,,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
,,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
,,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
,,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
,,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
,,2024-03-09T06:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
,,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
,,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
,,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
,,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
,,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
,,2024-03-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
,,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
,,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
,,2024-03-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
,,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
,,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
,,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
,,2024-03-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
,,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
,,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
,,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
,,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
,,2024-03-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
,,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
,,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
,,2024-03-09T06:40:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
,,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
,,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
,,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
,,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
,,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
,,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
,,2024-03-09T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
,,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
,,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
,,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
,,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
,,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
,,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
,,2024-03-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
,,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
,,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
,,2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
,,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
,,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
,,2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
,,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
,,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
,,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,,2024-03-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
,,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
,,2024-03-09T06:30:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
,,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
,,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
,,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
,,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
,,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
,,2024-03-09T06:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
,,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
,,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
,,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
,,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
,,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
,,2024-03-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
,,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
,,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
,,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
,,2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
,,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
,,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
,,2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
,,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
,,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
,,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
,,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
