Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
,,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
,,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
,,2024-03-09T06:20:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
,,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
,,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
,,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
,,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
,,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
,,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
,,2024-03-09T06:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
,,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
,,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
,,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
,,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
,,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
,,2024-03-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
,,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
,,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
,,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
,,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
,,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
,,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
,,2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
,,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
,,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
,,2024-03-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
,,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-03-09T06:10:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
,,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
,,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
,,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
,,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
,,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
,,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
,,2024-03-09T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
,,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
,,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
,,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
,,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
,,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
,,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
,,2024-03-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
,,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
,,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
,,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
,,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
,,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
,,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
,,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
,,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
,,2024-03-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
,,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-03-09T06:00:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
,,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
,,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
,,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
,,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
,,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
,,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
,,2024-03-09T05:50:00.000+00:00,feeder,5,N Current (RMS),A,16.2
,,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
,,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
,,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
,,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
,,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
,,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
,,2024-03-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
,,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
,,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
,,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
,,2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
,,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
,,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
,,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
,,2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
,,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
,,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
,,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
,,2024-03-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
,,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-03-09T05:50:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
,,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
,,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
,,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
,,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
,,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
,,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
,,2024-03-09T05:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
,,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
,,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
,,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
,,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
,,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
,,2024-03-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
,,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
,,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
,,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
,,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
,,2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
,,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
,,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
,,2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
,,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
,,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
,,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
,,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
,,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
,,2024-03-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
,,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-03-09T05:40:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
,,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
,,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
,,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
,,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
,,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
,,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
,,2024-03-09T05:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
,,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
,,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
,,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
,,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
,,2024-03-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
,,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
,,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
,,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
,,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
,,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
,,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
,,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
,,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
,,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
,,2024-03-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
,,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-03-09T05:30:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
,,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
,,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
,,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
,,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
,,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
,,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
,,2024-03-09T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
,,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
,,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
,,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
,,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
,,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
,,2024-03-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
,,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
,,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
,,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
,,2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
,,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
,,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
,,2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
,,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
,,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
,,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
,,2024-03-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
,,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
,,2024-03-09T05:20:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
,,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
,,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
,,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
,,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
,,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
,,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
,,2024-03-09T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
,,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
,,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
,,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
,,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
,,2024-03-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
,,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
,,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
,,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
,,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
,,2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
,,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
,,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
,,2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
,,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
,,2024-03-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-03-09T05:10:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
,,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
,,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
,,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
,,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
,,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
,,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
,,2024-03-09T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
,,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
,,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
,,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
,,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
,,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
,,2024-03-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
,,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
,,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
,,2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
,,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
,,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
,,2024-03-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
,,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-03-09T05:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
,,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
,,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
,,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
,,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
,,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
,,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
,,2024-03-09T04:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
,,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
,,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
,,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
,,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
,,2024-03-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
,,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
,,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
,,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
,,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
,,2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
,,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
,,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
,,2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
,,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
,,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
,,2024-03-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
,,2024-03-09T04:50:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
,,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
,,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
,,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
,,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
,,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
,,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
,,2024-03-09T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
,,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
,,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
,,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
,,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
,,2024-03-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
,,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
,,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
,,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
,,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
,,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
,,2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
,,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
,,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
,,2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,47.6
,,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
,,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
,,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
,,2024-03-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
,,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
,,2024-03-09T04:40:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
,,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
,,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
,,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
,,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
,,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
,,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
,,2024-03-09T04:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
,,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
,,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
,,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
,,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
,,2024-03-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
,,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
,,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
,,2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
,,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
,,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
,,2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
