Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
,,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
,,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
,,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
,,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
,,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,,2024-03-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
,,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
,,2024-03-09T04:30:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
,,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
,,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
,,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
,,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
,,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
,,2024-03-09T04:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
,,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
,,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
,,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
,,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
,,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
,,2024-03-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
,,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
,,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
,,2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
,,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
,,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
,,2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
,,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
,,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
,,2024-03-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
,,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
,,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-03-09T04:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
,,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
,,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
,,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
,,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
,,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
,,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
,,2024-03-09T04:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
,,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
,,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
,,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
,,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
,,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
,,2024-03-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
,,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
,,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
,,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
,,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
,,2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
,,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
,,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
,,2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
,,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
,,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
,,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
,,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
,,2024-03-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
,,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
,,2024-03-09T04:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
,,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
,,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
,,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
,,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
,,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
,,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
,,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
,,2024-03-09T04:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
,,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
,,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
,,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
,,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
,,2024-03-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
,,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
,,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
,,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
,,2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
,,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
,,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
,,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
,,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
,,2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,52.9
,,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
,,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
,,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
,,2024-03-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-03-09T04:00:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
,,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
,,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
,,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
,,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
,,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
,,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
,,2024-03-09T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
,,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
,,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
,,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
,,2024-03-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
,,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
,,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
,,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
,,2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
,,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
,,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
,,2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
,,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
,,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
,,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
,,2024-03-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
,,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-03-09T03:50:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
,,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
,,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
,,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
,,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
,,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
,,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
,,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
,,2024-03-09T03:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
,,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
,,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
,,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
,,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
,,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
,,2024-03-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
,,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
,,2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
,,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
,,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
,,2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
,,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
,,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
,,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
,,2024-03-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-03-09T03:40:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
,,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
,,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
,,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
,,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
,,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
,,2024-03-09T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
,,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
,,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
,,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
,,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
,,2024-03-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
,,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
,,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
,,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
,,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
,,2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
,,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
,,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
,,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
,,2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
,,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
,,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
,,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
,,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
,,2024-03-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
,,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-03-09T03:30:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
,,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
,,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
,,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
,,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
,,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
,,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
,,2024-03-09T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
,,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
,,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
,,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
,,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
,,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
,,2024-03-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
,,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
,,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
,,2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
,,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
,,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
,,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
,,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
,,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
,,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
,,2024-03-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
,,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-03-09T03:20:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
,,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
,,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
,,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
,,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
,,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
,,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
,,2024-03-09T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
,,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
,,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
,,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
,,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
,,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
,,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
,,2024-03-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
,,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
,,2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
,,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
,,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
,,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
,,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
,,2024-03-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
,,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-03-09T03:10:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
,,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
,,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
,,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
,,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
,,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
,,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
,,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
,,2024-03-09T03:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
,,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
,,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
,,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
,,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
,,2024-03-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
,,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
,,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
,,2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
,,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
,,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
,,2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
,,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
,,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
,,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
,,2024-03-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
,,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
,,2024-03-09T03:00:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
,,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
,,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
,,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
,,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
,,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
,,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
,,2024-03-09T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
,,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
,,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
,,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
,,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
,,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
,,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
,,2024-03-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
,,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
,,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
,,2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
,,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
,,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
,,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
,,2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
,,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
,,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
,,2024-03-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
,,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-03-09T02:50:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
,,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
,,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
,,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
,,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
,,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
,,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
,,2024-03-09T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
,,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
,,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
,,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
,,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
,,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
,,2024-03-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
,,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
,,2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
