Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
,,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
,,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
,,2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
,,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
,,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
,,2024-03-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-03-09T02:40:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
,,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
,,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
,,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
,,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
,,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
,,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
,,2024-03-09T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
,,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
,,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
,,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
,,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
,,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
,,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
,,2024-03-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
,,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
,,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
,,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
,,2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
,,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
,,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
,,2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
,,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
,,2024-03-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
,,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-03-09T02:30:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
,,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
,,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
,,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
,,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
,,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
,,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
,,2024-03-09T02:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
,,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
,,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
,,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
,,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
,,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
,,2024-03-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
,,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
,,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
,,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
,,2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
,,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
,,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
,,2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
,,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
,,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
,,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
,,2024-03-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
,,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
,,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-03-09T02:20:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
,,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
,,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
,,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
,,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
,,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
,,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
,,2024-03-09T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
,,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
,,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
,,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
,,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
,,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
,,2024-03-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
,,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
,,2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
,,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
,,2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
,,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
,,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
,,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
,,2024-03-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
,,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
,,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-03-09T02:10:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
,,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
,,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
,,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
,,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
,,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
,,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
,,2024-03-09T02:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
,,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
,,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
,,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
,,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
,,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
,,2024-03-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
,,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
,,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
,,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
,,2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
,,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
,,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
,,2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
,,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
,,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
,,2024-03-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
,,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
,,2024-03-09T02:00:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
,,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
,,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
,,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
,,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
,,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
,,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
,,2024-03-09T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
,,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
,,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
,,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
,,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
,,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
,,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
,,2024-03-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
,,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
,,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
,,2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
,,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
,,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
,,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
,,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
,,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
,,2024-03-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
,,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-03-09T01:50:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
,,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
,,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
,,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
,,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
,,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
,,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
,,2024-03-09T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
,,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
,,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
,,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
,,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
,,2024-03-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
,,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
,,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
,,2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
,,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
,,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,,2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
,,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
,,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
,,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
,,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
,,2024-03-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
,,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-03-09T01:40:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
,,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
,,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
,,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
,,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
,,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
,,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
,,2024-03-09T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
,,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
,,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
,,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
,,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
,,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
,,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
,,2024-03-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
,,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
,,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
,,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
,,2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
,,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
,,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
,,2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
,,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
,,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
,,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
,,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
,,2024-03-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
,,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-03-09T01:30:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
,,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
,,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
,,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
,,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
,,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
,,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
,,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
,,2024-03-09T01:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
,,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
,,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
,,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
,,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
,,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
,,2024-03-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
,,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
,,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
,,2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
,,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
,,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
,,2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
,,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
,,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
,,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
,,2024-03-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
,,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
,,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
,,2024-03-09T01:20:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
,,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
,,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
,,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
,,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
,,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
,,2024-03-09T01:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
,,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
,,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
,,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
,,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
,,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
,,2024-03-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
,,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
,,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
,,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
,,2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
,,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
,,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
,,2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
,,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
,,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
,,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
,,2024-03-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
,,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-03-09T01:10:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
,,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
,,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
,,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
,,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
,,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
,,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
,,2024-03-09T01:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
,,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
,,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
,,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
,,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
,,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
,,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
,,2024-03-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
,,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
,,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
,,2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
,,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
,,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
,,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
,,2024-03-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
,,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
,,2024-03-09T01:00:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
,,2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
,,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
,,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
,,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
,,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
,,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
,,2024-03-09T00:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
,,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
,,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
,,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
,,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
,,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
,,2024-03-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
