Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
,,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
,,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
,,2024-03-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
,,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
,,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
,,2024-03-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
,,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
,,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
,,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
,,2024-03-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
,,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-03-09T00:50:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
,,2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
,,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
,,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
,,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.37
,,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
,,2024-03-09T00:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
,,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
,,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
,,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
,,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
,,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
,,2024-03-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
,,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
,,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
,,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
,,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
,,2024-03-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
,,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
,,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
,,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-03-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
,,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
,,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,,2024-03-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
,,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
,,2024-03-09T00:40:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
,,2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
,,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
,,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
,,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
,,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
,,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
,,2024-03-09T00:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
,,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
,,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
,,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
,,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
,,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
,,2024-03-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
,,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
,,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
,,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
,,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
,,2024-03-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
,,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
,,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-03-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
,,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
,,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
,,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
,,2024-03-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
,,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-03-09T00:30:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
,,2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
,,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
,,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
,,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
,,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
,,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
,,2024-03-09T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
,,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
,,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
,,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
,,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
,,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
,,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
,,2024-03-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
,,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
,,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
,,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
,,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
,,2024-03-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
,,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
,,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-03-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
,,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
,,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
,,2024-03-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
,,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
,,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
,,2024-03-09T00:20:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
,,2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
,,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
,,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
,,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
,,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
,,2024-03-09T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
,,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
,,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
,,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
,,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
,,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
,,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,,2024-03-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
,,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
,,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
,,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
,,2024-03-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
,,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
,,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
,,2024-03-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
,,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
,,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
,,2024-03-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
,,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
,,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
,,2024-03-09T00:10:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
,,2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
,,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
,,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
,,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
,,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
,,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
,,2024-03-09T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
,,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
,,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
,,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
,,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
,,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
,,2024-03-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
,,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
,,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
,,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
,,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
,,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
,,2024-03-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
,,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
,,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
,,2024-03-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
,,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
,,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
,,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
,,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
,,2024-03-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
,,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
,,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
,,2024-03-09T00:00:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
,,2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
,,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
,,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
,,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
,,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
,,2024-03-10T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
,,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
,,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
,,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
,,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
,,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
,,2024-03-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
,,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
,,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
,,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
,,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
,,2024-03-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
,,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
,,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
,,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
,,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
,,2024-03-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
,,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
,,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-03-10T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
,,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
,,2024-03-10T23:50:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
,,2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
,,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
,,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
,,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
,,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
,,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
,,2024-03-10T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
,,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
,,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
,,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
,,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
,,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
,,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
,,2024-03-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
,,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
,,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
,,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
,,2024-03-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
,,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
,,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
,,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-03-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
,,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
,,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
,,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
,,2024-03-10T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
,,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-03-10T23:40:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
,,2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
,,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
,,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
,,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
,,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
,,2024-03-10T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
,,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
,,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
,,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
,,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
,,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
,,2024-03-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
,,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
,,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
,,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
,,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
,,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-03-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
,,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
,,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
,,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
,,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
,,2024-03-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
,,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
,,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
,,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
,,2024-03-10T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
,,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-03-10T23:30:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
,,2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
,,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
,,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
,,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
,,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
,,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
,,2024-03-10T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
,,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
,,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
,,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
,,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
,,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
,,2024-03-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
,,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
,,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
,,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
,,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
,,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
,,2024-03-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
,,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
,,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
,,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
,,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
,,2024-03-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
,,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
,,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
,,2024-03-10T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
,,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-03-10T23:20:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
,,2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
,,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
,,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
,,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
,,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
,,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
,,2024-03-10T23:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
,,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
,,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
,,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
,,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
,,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
,,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
,,2024-03-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
,,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
,,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
,,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
,,2024-03-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
,,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
,,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
,,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
,,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
,,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
,,2024-03-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
,,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
,,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
,,2024-03-10T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
,,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-03-10T23:10:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
,,2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
,,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
,,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
,,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
,,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
,,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
,,2024-03-10T23:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
,,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
,,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
,,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
