Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
,,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
,,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
,,2024-03-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
,,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
,,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
,,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
,,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
,,2024-03-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
,,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
,,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
,,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
,,2024-03-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
,,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
,,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
,,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
,,2024-03-10T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
,,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-03-10T23:00:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
,,2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
,,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
,,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
,,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.46
,,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
,,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
,,2024-03-10T22:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
,,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
,,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
,,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
,,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
,,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
,,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
,,2024-03-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
,,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
,,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
,,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
,,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
,,2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
,,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
,,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
,,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
,,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
,,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
,,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
,,2024-03-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
,,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-03-10T22:50:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
,,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
,,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
,,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
,,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
,,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
,,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
,,2024-03-10T22:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
,,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
,,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
,,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
,,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
,,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
,,2024-03-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
,,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
,,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
,,2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
,,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
,,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
,,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
,,2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
,,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
,,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
,,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-03-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
,,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
,,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-03-10T22:40:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
,,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
,,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
,,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
,,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
,,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
,,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
,,2024-03-10T22:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
,,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
,,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
,,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
,,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
,,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
,,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
,,2024-03-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
,,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
,,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
,,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
,,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
,,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
,,2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
,,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
,,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
,,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
,,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
,,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
,,2024-03-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
,,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-03-10T22:30:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
,,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
,,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
,,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
,,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
,,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
,,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
,,2024-03-10T22:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
,,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
,,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
,,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
,,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
,,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
,,2024-03-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
,,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
,,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
,,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
,,2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
,,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
,,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
,,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
,,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
,,2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
,,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
,,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
,,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
,,2024-03-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
,,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-03-10T22:20:00.000+00:00,transformer,,Temperature,C,31.7
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
,,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
,,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
,,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.18
,,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
,,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
,,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
,,2024-03-10T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
,,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
,,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
,,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
,,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
,,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
,,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
,,2024-03-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
,,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
,,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
,,2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
,,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
,,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
,,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
,,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
,,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
,,2024-03-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-03-10T22:10:00.000+00:00,transformer,,Temperature,C,31.9
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
,,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
,,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
,,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
,,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
,,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
,,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
,,2024-03-10T22:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
,,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
,,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
,,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
,,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
,,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-03-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
,,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
,,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
,,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
,,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
,,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
,,2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
,,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
,,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
,,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
,,2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
,,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
,,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
,,2024-03-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
,,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-03-10T22:00:00.000+00:00,transformer,,Temperature,C,31.9
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
,,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
,,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
,,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
,,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
,,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
,,2024-03-10T21:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
,,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
,,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
,,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
,,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
,,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
,,2024-03-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
,,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
,,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
,,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
,,2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
,,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
,,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
,,2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
,,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
,,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
,,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,,2024-03-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
,,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
,,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-03-10T21:50:00.000+00:00,transformer,,Temperature,C,32.1
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
,,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
,,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
,,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
,,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
,,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
,,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
,,2024-03-10T21:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
,,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
,,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
,,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
,,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
,,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
,,2024-03-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
,,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
,,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
,,2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
,,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
,,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
,,2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
,,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
,,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
,,2024-03-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
,,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-03-10T21:40:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
,,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
,,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
,,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
,,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
,,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.33
,,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
,,2024-03-10T21:30:00.000+00:00,feeder,5,N Current (RMS),A,15.3
,,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
,,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
,,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
,,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
,,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
,,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
,,2024-03-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
,,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
,,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
,,2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
,,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
,,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
,,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
,,2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
,,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
,,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
,,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
,,2024-03-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
,,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
,,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
,,2024-03-10T21:30:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.19
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
,,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
,,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
,,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
,,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
,,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.23
,,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
,,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
,,2024-03-10T21:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
,,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
,,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
,,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
,,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
,,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
,,2024-03-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
,,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
,,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
,,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
,,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
,,2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
,,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
,,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
,,2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
,,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
,,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
,,2024-03-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
,,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-03-10T21:20:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
,,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
,,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
