Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
,,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
,,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.42
,,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.05
,,2024-03-10T21:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
,,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
,,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
,,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
,,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
,,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
,,2024-03-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
,,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
,,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
,,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
,,2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
,,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
,,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
,,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
,,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
,,2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
,,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
,,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
,,2024-03-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
,,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
,,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-03-10T21:10:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.73
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
,,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
,,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
,,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
,,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
,,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
,,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
,,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
,,2024-03-10T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
,,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
,,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
,,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
,,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
,,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
,,2024-03-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
,,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
,,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
,,2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
,,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
,,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
,,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
,,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
,,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,,2024-03-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
,,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-03-10T21:00:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
,,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
,,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
,,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
,,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.43
,,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
,,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
,,2024-03-10T20:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
,,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
,,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
,,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
,,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
,,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
,,2024-03-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
,,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
,,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
,,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
,,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
,,2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
,,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
,,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
,,2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
,,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
,,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
,,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
,,2024-03-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
,,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
,,2024-03-10T20:50:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.91
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
,,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
,,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
,,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
,,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.3
,,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
,,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
,,2024-03-10T20:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
,,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
,,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
,,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
,,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
,,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
,,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
,,2024-03-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
,,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
,,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
,,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
,,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
,,2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
,,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
,,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
,,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
,,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
,,2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.8
,,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
,,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
,,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
,,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
,,2024-03-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
,,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
,,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
,,2024-03-10T20:40:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.22
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.57
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
,,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
,,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
,,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
,,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.05
,,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
,,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
,,2024-03-10T20:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
,,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
,,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
,,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
,,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
,,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
,,2024-03-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
,,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
,,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
,,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
,,2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
,,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
,,2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
,,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
,,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
,,2024-03-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
,,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
,,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
,,2024-03-10T20:30:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.6
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
,,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
,,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
,,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
,,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
,,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
,,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.99
,,2024-03-10T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
,,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
,,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
,,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
,,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
,,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
,,2024-03-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
,,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
,,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
,,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
,,2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
,,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
,,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
,,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
,,2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.2
,,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
,,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
,,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
,,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
,,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
,,2024-03-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
,,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
,,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
,,2024-03-10T20:20:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.38
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
,,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
,,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
,,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
,,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
,,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
,,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
,,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
,,2024-03-10T20:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
,,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
,,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
,,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
,,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
,,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
,,2024-03-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
,,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
,,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
,,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
,,2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
,,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
,,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
,,2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
,,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
,,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
,,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
,,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
,,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
,,2024-03-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
,,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
,,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-03-10T20:10:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.28
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.37
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
,,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
,,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
,,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
,,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.23
,,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
,,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.63
,,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.71
,,2024-03-10T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
,,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
,,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
,,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
,,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
,,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
,,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
,,2024-03-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
,,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
,,2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
,,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
,,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
,,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
,,2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
,,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
,,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
,,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
,,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
,,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
,,2024-03-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
,,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,,2024-03-10T20:00:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.82
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
,,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
,,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
,,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
,,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
,,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
,,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.11
,,2024-03-10T19:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
,,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
,,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
,,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
,,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
,,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
,,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
,,2024-03-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
,,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
,,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
,,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
,,2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
,,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
,,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
,,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
,,2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
,,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
,,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.77
,,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
,,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
,,2024-03-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
,,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
,,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-03-10T19:50:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.8
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.85
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.21
,,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
,,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
,,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
,,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
,,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
,,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.32
,,2024-03-10T19:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
,,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
,,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
,,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
,,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
,,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
,,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
,,2024-03-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
,,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
,,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
,,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
,,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
,,2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
,,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
,,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
,,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
,,2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
,,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
,,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
,,2024-03-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
,,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
,,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
,,2024-03-10T19:40:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.52
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.02
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.68
,,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
,,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
,,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
,,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
,,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
,,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
,,2024-03-10T19:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
,,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
,,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
,,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
,,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
,,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
,,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
,,2024-03-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
,,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
,,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
,,2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
,,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
,,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
,,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
,,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
,,2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
,,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
,,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
,,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
,,2024-03-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
,,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-03-10T19:30:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
