Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.73
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.09
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
,,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
,,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
,,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
,,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.96
,,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
,,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
,,2024-03-10T19:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
,,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
,,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
,,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
,,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
,,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
,,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
,,2024-03-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
,,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
,,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
,,2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
,,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
,,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
,,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
,,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
,,2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
,,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
,,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
,,2024-03-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
,,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
,,2024-03-10T19:20:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.22
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.82
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
,,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
,,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
,,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
,,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.87
,,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
,,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
,,2024-03-10T19:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
,,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
,,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
,,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
,,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
,,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
,,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
,,2024-03-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
,,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
,,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
,,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
,,2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
,,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
,,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
,,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
,,2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
,,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
,,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
,,2024-03-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
,,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
,,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
,,2024-03-10T19:10:00.000+00:00,transformer,,Temperature,C,32.1
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.78
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.82
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.13
,,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
,,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
,,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
,,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
,,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
,,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.58
,,2024-03-10T19:00:00.000+00:00,feeder,5,N Current (RMS),A,33.9
,,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
,,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
,,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
,,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
,,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
,,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
,,2024-03-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
,,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
,,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
,,2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
,,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
,,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
,,2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
,,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
,,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
,,2024-03-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
,,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
,,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
,,2024-03-10T19:00:00.000+00:00,transformer,,Temperature,C,32.0
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.82
,,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
,,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
,,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
,,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.87
,,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
,,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.06
,,2024-03-10T18:50:00.000+00:00,feeder,5,N Current (RMS),A,43.6
,,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
,,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
,,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.1
,,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
,,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
,,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
,,2024-03-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
,,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
,,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
,,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
,,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
,,2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
,,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
,,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
,,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
,,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
,,2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
,,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
,,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
,,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.86
,,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
,,2024-03-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
,,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
,,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
,,2024-03-10T18:50:00.000+00:00,transformer,,Temperature,C,32.0
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.19
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.59
,,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
,,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
,,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
,,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.68
,,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
,,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.61
,,2024-03-10T18:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
,,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
,,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
,,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
,,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
,,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
,,2024-03-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
,,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
,,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
,,2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
,,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
,,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
,,2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
,,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
,,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.79
,,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
,,2024-03-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
,,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
,,2024-03-10T18:40:00.000+00:00,transformer,,Temperature,C,31.9
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.28
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.61
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.64
,,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
,,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
,,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.43
,,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
,,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.03
,,2024-03-10T18:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
,,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
,,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
,,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
,,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
,,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
,,2024-03-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
,,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
,,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
,,2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
,,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
,,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
,,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
,,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
,,2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
,,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
,,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
,,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
,,2024-03-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
,,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-03-10T18:30:00.000+00:00,transformer,,Temperature,C,31.9
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.48
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.61
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
,,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
,,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
,,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
,,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
,,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
,,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
,,2024-03-10T18:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
,,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
,,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
,,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
,,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
,,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
,,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
,,2024-03-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
,,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
,,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
,,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
,,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
,,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
,,2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
,,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
,,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
,,2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
,,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
,,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
,,2024-03-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
,,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
,,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-03-10T18:20:00.000+00:00,transformer,,Temperature,C,31.8
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.32
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
,,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
,,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
,,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
,,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.61
,,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
,,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
,,2024-03-10T18:10:00.000+00:00,feeder,5,N Current (RMS),A,25.2
,,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
,,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
,,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
,,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
,,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
,,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
,,2024-03-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
,,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
,,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
,,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
,,2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
,,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
,,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
,,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
,,2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
,,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
,,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
,,2024-03-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
,,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
,,2024-03-10T18:10:00.000+00:00,transformer,,Temperature,C,31.8
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
,,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
,,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
,,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
,,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.58
,,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
,,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
,,2024-03-10T18:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
,,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
,,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
,,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
,,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
,,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
,,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
,,2024-03-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
,,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
,,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
,,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
,,2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
,,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
,,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
,,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
,,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
,,2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
,,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
,,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
,,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
,,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
,,2024-03-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
,,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-03-10T18:00:00.000+00:00,transformer,,Temperature,C,31.7
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.64
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.84
,,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
,,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
,,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
,,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.62
,,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
,,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
,,2024-03-10T17:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
,,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
,,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
,,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
,,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
,,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
,,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
,,2024-03-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
,,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
,,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
,,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
,,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
,,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
,,2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
,,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
,,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
,,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
,,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
,,2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
,,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
,,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
,,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
,,2024-03-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
,,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
,,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
,,2024-03-10T17:50:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.1
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.06
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.58
,,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
,,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
,,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
,,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
,,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.23
,,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.45
,,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
,,2024-03-10T17:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
,,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
,,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
,,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
,,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
,,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
,,2024-03-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
,,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
,,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
,,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
,,2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
,,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
,,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
,,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
,,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
,,2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.17
,,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
,,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
,,2024-03-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
