Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
,,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
,,2024-03-10T17:40:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.33
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.59
,,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
,,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
,,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
,,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.36
,,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
,,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
,,2024-03-10T17:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
,,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
,,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
,,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
,,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
,,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
,,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
,,2024-03-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
,,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
,,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
,,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
,,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
,,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
,,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
,,2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
,,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
,,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
,,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
,,2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
,,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
,,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
,,2024-03-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
,,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
,,2024-03-10T17:30:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.88
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.89
,,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
,,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
,,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
,,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
,,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.68
,,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
,,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
,,2024-03-10T17:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
,,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
,,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
,,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
,,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
,,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
,,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
,,2024-03-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
,,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
,,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
,,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
,,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
,,2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.1
,,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
,,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
,,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
,,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
,,2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
,,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
,,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
,,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
,,2024-03-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
,,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
,,2024-03-10T17:20:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.77
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
,,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
,,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
,,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
,,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
,,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.38
,,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
,,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
,,2024-03-10T17:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
,,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
,,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
,,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
,,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
,,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
,,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
,,2024-03-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
,,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
,,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
,,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
,,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
,,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
,,2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
,,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
,,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
,,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
,,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
,,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
,,2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
,,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
,,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
,,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
,,2024-03-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
,,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
,,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-03-10T17:10:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.83
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
,,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
,,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
,,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
,,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.53
,,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
,,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
,,2024-03-10T17:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
,,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
,,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
,,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
,,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
,,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
,,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
,,2024-03-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
,,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
,,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
,,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
,,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
,,2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
,,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
,,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
,,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
,,2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
,,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
,,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
,,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
,,2024-03-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
,,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
,,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-03-10T17:00:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.93
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.3
,,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
,,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
,,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.62
,,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
,,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.75
,,2024-03-10T16:50:00.000+00:00,feeder,5,N Current (RMS),A,53.6
,,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
,,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
,,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
,,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
,,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
,,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-03-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
,,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
,,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
,,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
,,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
,,2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
,,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
,,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
,,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
,,2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
,,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
,,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
,,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
,,2024-03-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
,,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
,,2024-03-10T16:50:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.45
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.42
,,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
,,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
,,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.68
,,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
,,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
,,2024-03-10T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
,,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
,,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
,,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
,,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
,,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
,,2024-03-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
,,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
,,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
,,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
,,2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
,,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
,,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
,,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
,,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
,,2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
,,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
,,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
,,2024-03-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
,,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
,,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-03-10T16:40:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.41
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.08
,,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
,,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
,,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
,,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
,,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.64
,,2024-03-10T16:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
,,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
,,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
,,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
,,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
,,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
,,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
,,2024-03-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
,,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
,,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
,,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
,,2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
,,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
,,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
,,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
,,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
,,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
,,2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
,,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
,,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
,,2024-03-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
,,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,,2024-03-10T16:30:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.08
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.45
,,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
,,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
,,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
,,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.32
,,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
,,2024-03-10T16:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
,,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
,,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
,,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
,,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
,,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
,,2024-03-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
,,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
,,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
,,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
,,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
,,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
,,2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
,,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
,,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
,,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
,,2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
,,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
,,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
,,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
,,2024-03-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
,,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
,,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-03-10T16:20:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.51
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
,,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
,,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.85
,,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.69
,,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.6
,,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.64
,,2024-03-10T16:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
,,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
,,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
,,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
,,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
,,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
,,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
,,2024-03-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
,,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
,,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
,,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
,,2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
,,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
,,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
,,2024-03-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
,,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-03-10T16:10:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.67
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
,,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
,,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
,,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.24
,,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
,,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
,,2024-03-10T16:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
,,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
,,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
,,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
,,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
,,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
,,2024-03-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
,,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
,,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
,,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
,,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
,,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
,,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
,,2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
,,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
,,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
,,2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
,,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
,,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
,,2024-03-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
,,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
,,2024-03-10T16:00:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.58
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
,,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
,,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.87
,,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.73
,,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
,,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.64
,,2024-03-10T15:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
,,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
,,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
,,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
,,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
,,2024-03-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
,,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
,,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
,,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
,,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
,,2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
,,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
,,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
,,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
,,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
,,2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
