Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
,,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
,,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
,,2024-03-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
,,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-03-10T15:50:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
,,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
,,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
,,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
,,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
,,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
,,2024-03-10T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
,,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
,,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
,,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
,,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
,,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
,,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
,,2024-03-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
,,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
,,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
,,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
,,2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
,,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
,,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
,,2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
,,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
,,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
,,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
,,2024-03-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
,,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-03-10T15:40:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
,,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
,,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
,,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.05
,,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.56
,,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
,,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
,,2024-03-10T15:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
,,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
,,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
,,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
,,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
,,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
,,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
,,2024-03-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
,,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
,,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
,,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
,,2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
,,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
,,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
,,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
,,2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
,,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
,,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
,,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
,,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
,,2024-03-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
,,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
,,2024-03-10T15:30:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.31
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
,,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
,,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
,,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
,,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
,,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
,,2024-03-10T15:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
,,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
,,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
,,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
,,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
,,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
,,2024-03-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
,,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
,,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
,,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
,,2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
,,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
,,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
,,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
,,2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
,,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
,,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
,,2024-03-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
,,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
,,2024-03-10T15:20:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
,,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
,,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.52
,,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
,,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
,,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
,,2024-03-10T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
,,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
,,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
,,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
,,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
,,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
,,2024-03-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
,,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
,,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
,,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
,,2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
,,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
,,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
,,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
,,2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
,,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
,,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
,,2024-03-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
,,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,,2024-03-10T15:10:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
,,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
,,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
,,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
,,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
,,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
,,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
,,2024-03-10T15:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
,,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
,,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
,,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
,,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
,,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
,,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
,,2024-03-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
,,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
,,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
,,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
,,2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
,,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
,,2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
,,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
,,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
,,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
,,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
,,2024-03-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
,,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
,,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
,,2024-03-10T15:00:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
,,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
,,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
,,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
,,2024-03-10T14:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
,,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
,,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
,,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
,,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
,,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
,,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
,,2024-03-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
,,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
,,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
,,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
,,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
,,2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
,,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
,,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
,,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
,,2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
,,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
,,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
,,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
,,2024-03-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
,,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-03-10T14:50:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.91
,,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
,,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
,,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
,,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
,,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.68
,,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
,,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.7
,,2024-03-10T14:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
,,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
,,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
,,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
,,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
,,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
,,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
,,2024-03-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
,,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
,,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
,,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
,,2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
,,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
,,2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
,,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
,,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
,,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
,,2024-03-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
,,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
,,2024-03-10T14:40:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.92
,,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
,,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
,,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
,,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
,,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
,,2024-03-10T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
,,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
,,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
,,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
,,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
,,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
,,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
,,2024-03-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
,,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
,,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
,,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
,,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
,,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
,,2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
,,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
,,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
,,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
,,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
,,2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
,,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
,,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
,,2024-03-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
,,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
,,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
,,2024-03-10T14:30:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
,,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
,,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
,,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
,,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.56
,,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
,,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.43
,,2024-03-10T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
,,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
,,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
,,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
,,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
,,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
,,2024-03-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
,,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
,,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
,,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
,,2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
,,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
,,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
,,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
,,2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
,,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
,,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
,,2024-03-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
,,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
,,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
,,2024-03-10T14:20:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.09
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.12
,,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
,,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
,,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
,,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
,,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
,,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
,,2024-03-10T14:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
,,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
,,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
,,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
,,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
,,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
,,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
,,2024-03-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
,,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
,,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
,,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
,,2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
,,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
,,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
,,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
,,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
,,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
,,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
,,2024-03-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
,,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
,,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
,,2024-03-10T14:10:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.05
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.85
,,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
,,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
,,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
,,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
,,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
,,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.52
,,2024-03-10T14:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
,,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
,,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
,,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
,,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
,,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
,,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
,,2024-03-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
,,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
,,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
,,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
,,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
,,2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
