Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
,,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
,,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
,,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
,,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
,,2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
,,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
,,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
,,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
,,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
,,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
,,2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
,,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
,,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
,,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
,,2024-03-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
,,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
,,2024-03-10T12:10:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.53
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.27
,,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
,,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
,,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
,,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.83
,,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
,,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.25
,,2024-03-10T12:00:00.000+00:00,feeder,5,N Current (RMS),A,44.8
,,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
,,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
,,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
,,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
,,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
,,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
,,2024-03-10T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
,,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
,,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
,,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
,,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
,,2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
,,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
,,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
,,2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
,,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
,,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
,,2024-03-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
,,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
,,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
,,2024-03-10T12:00:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.99
,,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
,,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
,,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
,,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
,,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
,,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.46
,,2024-03-10T11:50:00.000+00:00,feeder,5,N Current (RMS),A,39.2
,,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
,,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
,,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
,,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
,,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
,,2024-03-10T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
,,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
,,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
,,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
,,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
,,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
,,2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
,,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
,,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
,,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
,,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
,,2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
,,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
,,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
,,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
,,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
,,2024-03-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
,,2024-03-10T11:50:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.87
,,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
,,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
,,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
,,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
,,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
,,2024-03-10T11:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
,,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
,,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
,,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
,,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
,,2024-03-10T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
,,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
,,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
,,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
,,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
,,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.4
,,2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
,,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
,,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
,,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
,,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
,,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
,,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
,,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
,,2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
,,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
,,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
,,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
,,2024-03-10T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
,,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
,,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
,,2024-03-10T11:40:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.23
,,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
,,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.08
,,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
,,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
,,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
,,2024-03-10T11:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
,,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
,,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
,,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
,,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
,,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
,,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
,,2024-03-10T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
,,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
,,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
,,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
,,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
,,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
,,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.01
,,2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,81.8
,,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
,,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
,,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
,,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
,,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
,,2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
,,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
,,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
,,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
,,2024-03-10T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
,,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
,,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
,,2024-03-10T11:30:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.53
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.45
,,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
,,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
,,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
,,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
,,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
,,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
,,2024-03-10T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
,,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
,,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
,,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
,,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
,,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
,,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
,,2024-03-10T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
,,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
,,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
,,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
,,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
,,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
,,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.19
,,2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
,,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
,,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
,,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
,,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
,,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
,,2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
,,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
,,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
,,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
,,2024-03-10T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
,,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
,,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
,,2024-03-10T11:20:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.27
,,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
,,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
,,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
,,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
,,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
,,2024-03-10T11:10:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
,,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
,,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
,,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
,,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
,,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
,,2024-03-10T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
,,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
,,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
,,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
,,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
,,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
,,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
,,2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,67.2
,,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
,,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
,,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
,,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
,,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
,,2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
,,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
,,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.76
,,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
,,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
,,2024-03-10T11:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
,,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
,,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-03-10T11:10:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.23
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.5
,,2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
,,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
,,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
,,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
,,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
,,2024-03-10T11:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
,,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
,,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
,,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
,,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
,,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
,,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
,,2024-03-10T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
,,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
,,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
,,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
,,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
,,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
,,2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
,,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
,,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
,,2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
,,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
,,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
,,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
,,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,,2024-03-10T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
,,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
,,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
,,2024-03-10T11:00:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
,,2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
,,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.58
,,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
,,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
,,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
,,2024-03-10T10:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
,,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
,,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
,,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
,,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
,,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
,,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
,,2024-03-10T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
,,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
,,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
,,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
,,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
,,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
,,2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
,,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
,,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
,,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
,,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
,,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
,,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
,,2024-03-10T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
,,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
,,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
,,2024-03-10T10:50:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.05
,,2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
,,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
,,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
,,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.06
,,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
,,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
,,2024-03-10T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
,,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
,,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
,,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
,,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
,,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
,,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
,,2024-03-10T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
,,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
,,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
,,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
,,2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
,,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
,,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
,,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
,,2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
,,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
,,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
,,2024-03-10T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
,,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
,,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
,,2024-03-10T10:40:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.46
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
,,2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
,,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
,,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
,,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
,,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
,,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
,,2024-03-10T10:30:00.000+00:00,feeder,5,N Current (RMS),A,24.5
,,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
,,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
,,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
,,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
,,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
,,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
,,2024-03-10T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
,,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
,,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
,,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
,,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
,,2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
,,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
,,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
,,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
,,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
,,2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
,,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
,,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
,,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.37
,,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
,,2024-03-10T10:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
,,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
,,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
,,2024-03-10T10:30:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.75
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.65
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.13
,,2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
,,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
,,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
,,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.95
,,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
,,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
,,2024-03-10T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
,,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
