Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
,,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
,,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
,,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
,,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
,,2024-03-10T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
,,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
,,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
,,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
,,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
,,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
,,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
,,2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
,,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
,,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
,,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
,,2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
,,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
,,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
,,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.72
,,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
,,2024-03-10T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
,,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
,,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
,,2024-03-10T10:20:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.67
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.66
,,2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
,,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
,,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
,,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.19
,,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
,,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
,,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
,,2024-03-10T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.1
,,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
,,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
,,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
,,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
,,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
,,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
,,2024-03-10T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
,,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
,,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
,,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
,,2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
,,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
,,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
,,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
,,2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
,,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
,,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
,,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.92
,,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
,,2024-03-10T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
,,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
,,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
,,2024-03-10T10:10:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.14
,,2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
,,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
,,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
,,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
,,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
,,2024-03-10T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
,,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
,,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
,,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
,,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
,,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
,,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
,,2024-03-10T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
,,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
,,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
,,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
,,2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
,,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
,,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
,,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
,,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
,,2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
,,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
,,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
,,2024-03-10T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
,,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-03-10T10:00:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.75
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.63
,,2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
,,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.23
,,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
,,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
,,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.98
,,2024-03-10T09:50:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
,,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
,,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
,,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
,,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
,,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
,,2024-03-10T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
,,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
,,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
,,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
,,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
,,2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
,,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
,,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
,,2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
,,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
,,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
,,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
,,2024-03-10T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
,,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
,,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
,,2024-03-10T09:50:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.96
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.95
,,2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
,,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
,,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
,,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
,,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
,,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
,,2024-03-10T09:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
,,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
,,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
,,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
,,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
,,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
,,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
,,2024-03-10T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
,,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
,,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
,,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
,,2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
,,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
,,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
,,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
,,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
,,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
,,2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
,,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
,,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
,,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
,,2024-03-10T09:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
,,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
,,2024-03-10T09:40:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.83
,,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
,,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
,,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
,,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
,,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
,,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
,,2024-03-10T09:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
,,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
,,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
,,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
,,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
,,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
,,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
,,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
,,2024-03-10T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
,,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
,,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
,,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
,,2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
,,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
,,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
,,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
,,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
,,2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
,,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
,,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
,,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
,,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
,,2024-03-10T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
,,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
,,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-03-10T09:30:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
,,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
,,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.2
,,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
,,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
,,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
,,2024-03-10T09:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
,,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
,,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
,,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
,,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
,,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
,,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
,,2024-03-10T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
,,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
,,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
,,2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
,,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
,,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
,,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
,,2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
,,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
,,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
,,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
,,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
,,2024-03-10T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
,,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
,,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
,,2024-03-10T09:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.19
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.57
,,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
,,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
,,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
,,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
,,2024-03-10T09:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
,,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
,,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
,,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
,,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
,,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
,,2024-03-10T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
,,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
,,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
,,2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
,,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
,,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
,,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
,,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
,,2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
,,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
,,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
,,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
,,2024-03-10T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
,,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
,,2024-03-10T09:10:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.3
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
,,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
,,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
,,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
,,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
,,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
,,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
,,2024-03-10T09:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
,,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
,,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
,,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
,,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
,,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
,,2024-03-10T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
,,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
,,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
,,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
,,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
,,2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
,,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
,,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
,,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
,,2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
,,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
,,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
,,2024-03-10T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
,,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
,,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,,2024-03-10T09:00:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
,,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
,,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
,,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
,,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
,,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
,,2024-03-10T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
,,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
,,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
,,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
,,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
,,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
,,2024-03-10T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
,,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
,,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
,,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
,,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
,,2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
,,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
,,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
,,2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
,,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
,,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.27
,,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
,,2024-03-10T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
,,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
,,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
,,2024-03-10T08:50:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
,,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
,,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
,,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
,,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
,,2024-03-10T08:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
,,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
,,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
,,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
,,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
,,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
,,2024-03-10T08:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
,,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
,,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
,,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
,,2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
,,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
,,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
,,2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
,,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
,,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
,,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
,,2024-03-10T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
,,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
,,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-03-10T08:40:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
,,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
