Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
,,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
,,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
,,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
,,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.61
,,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
,,2024-03-10T08:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
,,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
,,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
,,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
,,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
,,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
,,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
,,2024-03-10T08:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
,,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
,,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
,,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
,,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
,,2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
,,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
,,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
,,2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
,,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
,,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
,,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
,,2024-03-10T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
,,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
,,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-03-10T08:30:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
,,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
,,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
,,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
,,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
,,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
,,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
,,2024-03-10T08:20:00.000+00:00,feeder,5,N Current (RMS),A,28.9
,,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
,,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
,,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
,,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
,,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
,,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
,,2024-03-10T08:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
,,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
,,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
,,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
,,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
,,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
,,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
,,2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
,,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
,,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
,,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
,,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
,,2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
,,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
,,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
,,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
,,2024-03-10T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
,,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
,,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-03-10T08:20:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
,,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
,,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
,,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
,,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
,,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
,,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.62
,,2024-03-10T08:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
,,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
,,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
,,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
,,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
,,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
,,2024-03-10T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
,,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
,,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
,,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
,,2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
,,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
,,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
,,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
,,2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
,,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
,,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
,,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
,,2024-03-10T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
,,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
,,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
,,2024-03-10T08:10:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
,,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
,,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
,,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
,,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
,,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
,,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.59
,,2024-03-10T08:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
,,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
,,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
,,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
,,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
,,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
,,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
,,2024-03-10T08:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
,,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
,,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
,,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
,,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
,,2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
,,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
,,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
,,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
,,2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
,,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
,,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
,,2024-03-10T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
,,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
,,2024-03-10T08:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.6
,,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
,,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
,,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
,,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
,,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
,,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
,,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
,,2024-03-10T07:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
,,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
,,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
,,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
,,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
,,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
,,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
,,2024-03-10T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
,,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
,,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
,,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
,,2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
,,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
,,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
,,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
,,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
,,2024-03-10T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
,,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
,,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-03-10T07:50:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
,,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
,,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
,,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
,,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
,,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
,,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
,,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
,,2024-03-10T07:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
,,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
,,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
,,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
,,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
,,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
,,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
,,2024-03-10T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
,,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
,,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
,,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
,,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
,,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
,,2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
,,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
,,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
,,2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
,,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
,,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
,,2024-03-10T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
,,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
,,2024-03-10T07:40:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
,,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
,,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
,,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
,,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
,,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
,,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
,,2024-03-10T07:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
,,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
,,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
,,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
,,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
,,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
,,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
,,2024-03-10T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
,,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
,,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
,,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
,,2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
,,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
,,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
,,2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
,,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
,,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
,,2024-03-10T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
,,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
,,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-03-10T07:30:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
,,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
,,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
,,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
,,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
,,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
,,2024-03-10T07:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
,,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
,,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
,,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
,,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
,,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
,,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
,,2024-03-10T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
,,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
,,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
,,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
,,2024-03-10T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
,,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
,,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
,,2024-03-10T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
,,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
,,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
,,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
,,2024-03-10T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
,,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,,2024-03-10T07:20:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
,,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
,,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
,,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
,,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
,,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
,,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
,,2024-03-10T07:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
,,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
,,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
,,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
,,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
,,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
,,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
,,2024-03-10T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
,,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
,,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
,,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
,,2024-03-10T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
,,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
,,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
,,2024-03-10T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
,,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
,,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
,,2024-03-10T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
,,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
,,2024-03-10T07:10:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
,,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
,,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
,,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
,,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
,,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
,,2024-03-10T07:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
,,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
,,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
,,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
,,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
,,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
,,2024-03-10T07:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
,,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
,,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
,,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
,,2024-03-10T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
,,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
,,2024-03-10T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
,,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
,,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
,,2024-03-10T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
,,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-03-10T07:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
,,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
,,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
,,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
,,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
,,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
,,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
,,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
,,2024-03-10T06:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
,,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
,,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
,,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
,,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
,,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
,,2024-03-10T06:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
,,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
,,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
,,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
,,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
,,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
,,2024-03-10T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
,,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
,,2024-03-10T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
,,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
,,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
,,2024-03-10T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
,,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
,,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
,,2024-03-10T06:50:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
