Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
,,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
,,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
,,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
,,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
,,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
,,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
,,2024-03-10T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
,,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
,,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
,,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
,,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
,,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
,,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
,,2024-03-10T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
,,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
,,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
,,2024-03-10T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
,,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
,,2024-03-10T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
,,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
,,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
,,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
,,2024-03-10T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-03-10T06:40:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
,,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
,,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
,,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
,,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
,,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
,,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
,,2024-03-10T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
,,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
,,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
,,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
,,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
,,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,,2024-03-10T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
,,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
,,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
,,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
,,2024-03-10T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
,,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
,,2024-03-10T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
,,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
,,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
,,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
,,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
,,2024-03-10T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
,,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
,,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,,2024-03-10T06:30:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
,,2024-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
,,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
,,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
,,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
,,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
,,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
,,2024-03-10T06:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
,,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
,,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
,,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
,,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
,,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
,,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
,,2024-03-10T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
,,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
,,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
,,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
,,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
,,2024-03-10T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
,,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
,,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
,,2024-03-10T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
,,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
,,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
,,2024-03-10T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
,,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
,,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-03-10T06:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
,,2024-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
,,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
,,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
,,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
,,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
,,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
,,2024-03-10T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
,,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
,,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
,,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
,,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
,,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
,,2024-03-10T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
,,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
,,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
,,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
,,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-03-10T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
,,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
,,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
,,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
,,2024-03-10T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
,,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
,,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
,,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
,,2024-03-10T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
,,2024-03-10T06:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
,,2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
,,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
,,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
,,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
,,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
,,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
,,2024-03-10T06:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
,,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
,,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
,,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
,,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
,,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
,,2024-03-10T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
,,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
,,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
,,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-03-10T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
,,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
,,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
,,2024-03-10T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
,,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
,,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
,,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
,,2024-03-10T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
,,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
,,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-03-10T06:00:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
,,2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
,,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
,,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
,,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
,,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
,,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
,,2024-03-10T05:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
,,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
,,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
,,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
,,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
,,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
,,2024-03-10T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
,,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
,,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
,,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
,,2024-03-10T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
,,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
,,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
,,2024-03-10T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
,,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
,,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
,,2024-03-10T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-03-10T05:50:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
,,2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
,,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
,,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
,,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
,,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
,,2024-03-10T05:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
,,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
,,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
,,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
,,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
,,2024-03-10T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
,,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
,,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
,,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
,,2024-03-10T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
,,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
,,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
,,2024-03-10T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
,,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
,,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
,,2024-03-10T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
,,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-03-10T05:40:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
,,2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
,,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
,,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
,,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
,,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
,,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
,,2024-03-10T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
,,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
,,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
,,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
,,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
,,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
,,2024-03-10T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
,,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
,,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
,,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
,,2024-03-10T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
,,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
,,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
,,2024-03-10T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
,,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
,,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
,,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
,,2024-03-10T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
,,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-03-10T05:30:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
,,2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
,,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
,,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
,,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
,,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
,,2024-03-10T05:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
,,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
,,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
,,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
,,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
,,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
,,2024-03-10T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
,,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
,,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
,,2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
,,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
,,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
,,2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
,,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
,,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
,,2024-03-10T05:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
,,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-03-10T05:20:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
,,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
,,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
,,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
,,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
,,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
,,2024-03-10T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
,,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
,,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
,,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
,,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
,,2024-03-10T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
,,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
,,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
,,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
,,2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
,,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
,,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
,,2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
,,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
,,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
,,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
,,2024-03-10T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
,,2024-03-10T05:10:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
,,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
,,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
,,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
,,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
,,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
,,2024-03-10T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
,,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
,,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
,,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
,,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
,,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
,,2024-03-10T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
,,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
,,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
,,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
,,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
,,2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
,,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
,,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
,,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
,,2024-03-10T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
