Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-03-10T05:00:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
,,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
,,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
,,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
,,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
,,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
,,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
,,2024-03-10T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
,,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
,,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
,,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
,,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
,,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
,,2024-03-10T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
,,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
,,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
,,2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
,,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
,,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
,,2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
,,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
,,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
,,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
,,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
,,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
,,2024-03-10T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
,,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
,,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
,,2024-03-10T04:50:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
,,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
,,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
,,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
,,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
,,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
,,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
,,2024-03-10T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
,,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
,,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
,,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
,,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
,,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
,,2024-03-10T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
,,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
,,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
,,2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
,,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
,,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
,,2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
,,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
,,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
,,2024-03-10T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
,,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
,,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-03-10T04:40:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
,,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
,,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
,,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
,,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
,,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
,,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
,,2024-03-10T04:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
,,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
,,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
,,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
,,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
,,2024-03-10T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
,,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
,,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
,,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
,,2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
,,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
,,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
,,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
,,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
,,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
,,2024-03-10T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-03-10T04:30:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
,,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
,,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
,,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
,,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
,,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
,,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
,,2024-03-10T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
,,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
,,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
,,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
,,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
,,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
,,2024-03-10T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
,,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
,,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
,,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
,,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
,,2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
,,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
,,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
,,2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
,,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
,,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
,,2024-03-10T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
,,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
,,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-03-10T04:20:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
,,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
,,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
,,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
,,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
,,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
,,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
,,2024-03-10T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
,,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
,,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
,,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
,,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
,,2024-03-10T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
,,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
,,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
,,2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
,,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
,,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
,,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
,,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
,,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
,,2024-03-10T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
,,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
,,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-03-10T04:10:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
,,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
,,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
,,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
,,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
,,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
,,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
,,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
,,2024-03-10T04:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
,,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
,,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
,,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
,,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
,,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
,,2024-03-10T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
,,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
,,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
,,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
,,2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
,,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
,,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,,2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
,,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
,,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
,,2024-03-10T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
,,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-03-10T04:00:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
,,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
,,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
,,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
,,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
,,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
,,2024-03-10T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
,,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
,,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
,,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
,,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
,,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
,,2024-03-10T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
,,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
,,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
,,2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
,,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
,,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
,,2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
,,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
,,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
,,2024-03-10T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
,,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
,,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-03-10T03:50:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
,,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
,,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
,,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
,,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
,,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
,,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
,,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
,,2024-03-10T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
,,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
,,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
,,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
,,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
,,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
,,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
,,2024-03-10T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
,,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
,,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
,,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
,,2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
,,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
,,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
,,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
,,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
,,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
,,2024-03-10T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
,,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-03-10T03:40:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
,,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
,,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
,,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
,,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
,,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
,,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
,,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
,,2024-03-10T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
,,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
,,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
,,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
,,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
,,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
,,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
,,2024-03-10T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
,,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
,,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
,,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
,,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
,,2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
,,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
,,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
,,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
,,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
,,2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
,,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
,,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
,,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
,,2024-03-10T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
,,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-03-10T03:30:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
,,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
,,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
,,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
,,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
,,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
,,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
,,2024-03-10T03:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
,,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
,,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
,,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
,,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
,,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
,,2024-03-10T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
,,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
,,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
,,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
,,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
,,2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
,,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
,,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
,,2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
,,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
,,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
,,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
,,2024-03-10T03:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-03-10T03:20:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
,,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
,,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
,,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
,,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
,,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
,,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
,,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
,,2024-03-10T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
,,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
,,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
,,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
,,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
,,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
,,2024-03-10T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
,,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
,,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
,,2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
,,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
,,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
