Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
,,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
,,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-03-10T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
,,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-03-10T03:10:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
,,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
,,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
,,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
,,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
,,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
,,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,,2024-03-10T03:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
,,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
,,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
,,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
,,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
,,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
,,2024-03-10T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
,,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
,,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
,,2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
,,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
,,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
,,2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
,,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
,,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
,,2024-03-10T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
,,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
,,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-03-10T03:00:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
,,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
,,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
,,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
,,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
,,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
,,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
,,2024-03-10T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
,,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
,,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
,,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
,,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
,,2024-03-10T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
,,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
,,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
,,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
,,2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
,,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
,,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
,,2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
,,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
,,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
,,2024-03-10T02:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
,,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
,,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-03-10T02:50:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
,,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
,,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
,,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
,,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
,,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
,,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
,,2024-03-10T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
,,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
,,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
,,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
,,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
,,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
,,2024-03-10T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
,,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
,,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
,,2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
,,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
,,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
,,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,,2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
,,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
,,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
,,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
,,2024-03-10T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-03-10T02:40:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
,,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
,,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
,,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
,,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
,,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
,,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
,,2024-03-10T02:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
,,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
,,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
,,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
,,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
,,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
,,2024-03-10T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
,,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
,,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
,,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
,,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
,,2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
,,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
,,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
,,2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
,,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
,,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
,,2024-03-10T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
,,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-03-10T02:30:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
,,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
,,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
,,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
,,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
,,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
,,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
,,2024-03-10T02:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
,,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
,,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
,,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
,,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
,,2024-03-10T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
,,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
,,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
,,2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
,,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
,,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
,,2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
,,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
,,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
,,2024-03-10T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
,,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
,,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-03-10T02:20:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
,,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
,,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
,,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
,,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
,,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
,,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
,,2024-03-10T02:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
,,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
,,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
,,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
,,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
,,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
,,2024-03-10T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
,,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
,,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
,,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
,,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
,,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
,,2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
,,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
,,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
,,2024-03-10T02:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
,,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
,,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-03-10T02:10:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
,,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
,,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
,,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
,,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
,,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
,,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
,,2024-03-10T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
,,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
,,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
,,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
,,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
,,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
,,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
,,2024-03-10T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
,,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
,,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
,,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
,,2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
,,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
,,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
,,2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
,,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
,,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
,,2024-03-10T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
,,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
,,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-03-10T02:00:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
,,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
,,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
,,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
,,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
,,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
,,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
,,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
,,2024-03-10T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
,,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
,,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
,,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
,,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
,,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
,,2024-03-10T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
,,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
,,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
,,2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
,,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
,,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
,,2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
,,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
,,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
,,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
,,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
,,2024-03-10T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
,,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
,,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-03-10T01:50:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
,,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
,,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
,,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
,,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
,,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
,,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
,,2024-03-10T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
,,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
,,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
,,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
,,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
,,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
,,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
,,2024-03-10T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
,,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
,,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
,,2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
,,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
,,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
,,2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
,,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
,,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
,,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
,,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
,,2024-03-10T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
,,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-03-10T01:40:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
,,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
,,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
,,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
,,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
,,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
,,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
,,2024-03-10T01:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
,,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
,,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
,,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
,,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
,,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
,,2024-03-10T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
,,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
,,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
,,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
,,2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
,,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
,,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
,,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
,,2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
,,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
,,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
,,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
,,2024-03-10T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
,,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
,,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
,,2024-03-10T01:30:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
,,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
,,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
,,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
,,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
,,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
,,2024-03-10T01:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
,,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
,,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
,,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
,,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
,,2024-03-10T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
,,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
,,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
,,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
,,2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
