Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
,,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
,,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
,,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
,,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
,,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
,,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
,,2024-03-10T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
,,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-03-10T01:20:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
,,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
,,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
,,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
,,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
,,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
,,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
,,2024-03-10T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
,,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
,,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
,,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
,,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
,,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
,,2024-03-10T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
,,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
,,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
,,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
,,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
,,2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
,,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
,,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
,,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
,,2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
,,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
,,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
,,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
,,2024-03-10T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
,,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
,,2024-03-10T01:10:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
,,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
,,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
,,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
,,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
,,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
,,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
,,2024-03-10T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
,,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
,,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
,,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
,,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
,,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
,,2024-03-10T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
,,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
,,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
,,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
,,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
,,2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
,,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
,,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
,,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
,,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
,,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
,,2024-03-10T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
,,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-03-10T01:00:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
,,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
,,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
,,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
,,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
,,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
,,2024-03-10T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
,,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
,,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
,,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
,,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
,,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
,,2024-03-10T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
,,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
,,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
,,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
,,2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
,,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
,,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
,,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
,,2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
,,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
,,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
,,2024-03-10T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
,,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
,,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-03-10T00:50:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
,,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
,,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
,,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
,,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
,,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
,,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
,,2024-03-10T00:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
,,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
,,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
,,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
,,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
,,2024-03-10T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
,,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
,,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
,,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
,,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
,,2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
,,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
,,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
,,2024-03-10T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
,,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
,,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-03-10T00:40:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
,,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
,,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
,,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
,,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
,,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
,,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
,,2024-03-10T00:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
,,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
,,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
,,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
,,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
,,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
,,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
,,2024-03-10T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
,,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
,,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
,,2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
,,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
,,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
,,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
,,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
,,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
,,2024-03-10T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
,,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
,,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-03-10T00:30:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
,,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
,,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
,,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
,,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
,,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
,,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
,,2024-03-10T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
,,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
,,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
,,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
,,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
,,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
,,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
,,2024-03-10T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
,,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
,,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
,,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
,,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
,,2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
,,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
,,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
,,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
,,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
,,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
,,2024-03-10T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
,,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
,,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-03-10T00:20:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
,,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
,,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
,,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
,,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
,,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
,,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
,,2024-03-10T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
,,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
,,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
,,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
,,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
,,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
,,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
,,2024-03-10T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
,,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
,,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
,,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
,,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
,,2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
,,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
,,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
,,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
,,2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
,,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
,,2024-03-10T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
,,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
,,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-03-10T00:10:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
,,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
,,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
,,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
,,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
,,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
,,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
,,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.7
,,2024-03-10T00:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
,,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
,,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
,,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
,,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
,,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
,,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
,,2024-03-10T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
,,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
,,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
,,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
,,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
,,2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
,,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
,,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
,,2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
,,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
,,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
,,2024-03-10T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-03-10T00:00:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
,,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
,,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
,,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
,,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
,,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
,,2024-03-11T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
,,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
,,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
,,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
,,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
,,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
,,2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
,,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
,,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
,,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
,,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
,,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
,,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
,,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
,,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
,,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
,,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
,,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
,,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
,,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
,,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
,,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-03-11T23:50:00.000+00:00,transformer,,Temperature,C,31.9
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
,,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
,,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
,,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
,,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
,,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
,,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,,2024-03-11T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
,,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
,,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
,,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
,,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
,,2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
,,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
,,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
,,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
,,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
,,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
,,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
,,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
,,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
,,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-03-11T23:40:00.000+00:00,transformer,,Temperature,C,32.1
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
,,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
,,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
,,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
,,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
,,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
,,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.14
,,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.61
,,2024-03-11T23:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
,,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
,,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
,,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
,,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
,,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
,,2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
,,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
