Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
,,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
,,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
,,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
,,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
,,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
,,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
,,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
,,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-03-11T23:30:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
,,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
,,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
,,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
,,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
,,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
,,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
,,2024-03-11T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
,,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
,,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
,,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
,,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
,,2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
,,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
,,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
,,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
,,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
,,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
,,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
,,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
,,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
,,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
,,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
,,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
,,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
,,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
,,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
,,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-03-11T23:20:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
,,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
,,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
,,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
,,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
,,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
,,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
,,2024-03-11T23:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
,,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
,,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
,,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
,,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
,,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
,,2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
,,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
,,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
,,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
,,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
,,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
,,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
,,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
,,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
,,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
,,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
,,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-03-11T23:10:00.000+00:00,transformer,,Temperature,C,32.7
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
,,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
,,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
,,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
,,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
,,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
,,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
,,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.1
,,2024-03-11T23:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
,,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
,,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
,,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
,,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
,,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
,,2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
,,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
,,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
,,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
,,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
,,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
,,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
,,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
,,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
,,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
,,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
,,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
,,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
,,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-03-11T23:00:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
,,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
,,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
,,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
,,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
,,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
,,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
,,2024-03-11T22:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
,,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
,,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
,,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
,,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
,,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
,,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
,,2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
,,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
,,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
,,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
,,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
,,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
,,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
,,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
,,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
,,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
,,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
,,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
,,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-03-11T22:50:00.000+00:00,transformer,,Temperature,C,33.1
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
,,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
,,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
,,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
,,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
,,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
,,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
,,2024-03-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
,,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
,,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
,,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
,,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
,,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
,,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
,,2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
,,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
,,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
,,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
,,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
,,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
,,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
,,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
,,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
,,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
,,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
,,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-03-11T22:40:00.000+00:00,transformer,,Temperature,C,33.3
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
,,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
,,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
,,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
,,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
,,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
,,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
,,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
,,2024-03-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
,,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
,,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
,,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
,,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
,,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
,,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
,,2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
,,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
,,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
,,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
,,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
,,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
,,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
,,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
,,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
,,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
,,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
,,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
,,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
,,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-03-11T22:30:00.000+00:00,transformer,,Temperature,C,33.4
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
,,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
,,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
,,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
,,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
,,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
,,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
,,2024-03-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
,,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
,,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
,,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
,,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
,,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
,,2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
,,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
,,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
,,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
,,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
,,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
,,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
,,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
,,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
,,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
,,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
,,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
,,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
,,2024-03-11T22:20:00.000+00:00,transformer,,Temperature,C,33.6
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
,,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
,,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
,,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
,,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
,,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
,,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
,,2024-03-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
,,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
,,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
,,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
,,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
,,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
,,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
,,2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
,,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
,,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
,,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
,,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
,,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
,,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
,,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
,,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
,,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
,,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
,,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
,,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-03-11T22:10:00.000+00:00,transformer,,Temperature,C,33.8
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
,,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
,,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
,,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.36
,,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
,,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.71
,,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
,,2024-03-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
,,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
,,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
,,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
,,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
,,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
,,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
,,2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
,,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
,,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
,,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
,,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
,,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
,,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
,,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
,,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
,,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
,,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
,,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
,,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
,,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
,,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
,,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-03-11T22:00:00.000+00:00,transformer,,Temperature,C,34.0
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
,,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
,,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
,,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
,,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.23
,,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.63
,,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
,,2024-03-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
,,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
,,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
,,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
,,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
,,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
,,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
,,2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
,,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
,,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
,,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
,,2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
,,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
,,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
,,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
,,2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
,,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
,,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
,,2024-03-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-03-11T21:50:00.000+00:00,transformer,,Temperature,C,34.2
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
,,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
,,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
,,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
,,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.56
,,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
,,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
,,2024-03-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
,,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
,,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
,,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
,,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
