Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
,,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
,,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
,,2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
,,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
,,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
,,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
,,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
,,2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
,,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
,,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
,,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
,,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
,,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
,,2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
,,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
,,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
,,2024-03-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
,,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-03-11T21:40:00.000+00:00,transformer,,Temperature,C,34.3
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
,,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
,,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
,,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
,,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
,,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.58
,,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.89
,,2024-03-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.7
,,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
,,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
,,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
,,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
,,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
,,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
,,2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
,,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
,,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
,,2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
,,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
,,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
,,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
,,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
,,2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
,,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
,,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
,,2024-03-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-03-11T21:30:00.000+00:00,transformer,,Temperature,C,34.4
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
,,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
,,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
,,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
,,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.87
,,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
,,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
,,2024-03-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
,,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
,,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
,,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
,,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
,,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
,,2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
,,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
,,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
,,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
,,2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
,,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
,,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
,,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
,,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
,,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
,,2024-03-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
,,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
,,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-03-11T21:20:00.000+00:00,transformer,,Temperature,C,34.5
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
,,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
,,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
,,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
,,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.14
,,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
,,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.82
,,2024-03-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
,,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
,,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
,,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
,,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
,,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
,,2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
,,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
,,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
,,2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
,,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
,,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
,,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
,,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
,,2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
,,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
,,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
,,2024-03-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
,,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-03-11T21:10:00.000+00:00,transformer,,Temperature,C,34.6
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.05
,,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
,,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
,,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
,,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.06
,,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.11
,,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.57
,,2024-03-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
,,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
,,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
,,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
,,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
,,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
,,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
,,2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
,,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
,,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
,,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
,,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.17
,,2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
,,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
,,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
,,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
,,2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
,,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
,,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
,,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
,,2024-03-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
,,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
,,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
,,2024-03-11T21:00:00.000+00:00,transformer,,Temperature,C,34.6
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.57
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.07
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
,,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
,,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
,,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
,,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.26
,,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
,,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.52
,,2024-03-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
,,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
,,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
,,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
,,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
,,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
,,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
,,2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
,,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
,,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
,,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
,,2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
,,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
,,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
,,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
,,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
,,2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
,,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
,,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
,,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
,,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
,,2024-03-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
,,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
,,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
,,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
,,2024-03-11T20:50:00.000+00:00,transformer,,Temperature,C,34.6
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.44
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.78
,,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
,,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
,,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
,,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.58
,,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.46
,,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
,,2024-03-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
,,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
,,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
,,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
,,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
,,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
,,2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
,,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
,,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
,,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
,,2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,61.7
,,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
,,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
,,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
,,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
,,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
,,2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
,,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
,,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
,,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
,,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
,,2024-03-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
,,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
,,2024-03-11T20:40:00.000+00:00,transformer,,Temperature,C,34.5
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.61
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.2
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.82
,,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
,,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
,,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
,,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
,,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.61
,,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
,,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.31
,,2024-03-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
,,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
,,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
,,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
,,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
,,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
,,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
,,2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
,,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
,,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
,,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
,,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
,,2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
,,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
,,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
,,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
,,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
,,2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
,,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
,,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
,,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
,,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
,,2024-03-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
,,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
,,2024-03-11T20:30:00.000+00:00,transformer,,Temperature,C,34.5
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.68
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.71
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.07
,,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
,,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
,,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
,,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
,,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
,,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.26
,,2024-03-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
,,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
,,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
,,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
,,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
,,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
,,2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
,,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
,,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
,,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
,,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
,,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
,,2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
,,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
,,2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
,,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
,,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
,,2024-03-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
,,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
,,2024-03-11T20:20:00.000+00:00,transformer,,Temperature,C,34.5
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.11
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.99
,,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
,,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
,,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
,,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.22
,,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
,,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
,,2024-03-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
,,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
,,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
,,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
,,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
,,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
,,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
,,2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
,,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
,,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
,,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
,,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
,,2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
,,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
,,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
,,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
,,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
,,2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
,,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.13
,,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
,,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
,,2024-03-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
,,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
,,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
,,2024-03-11T20:10:00.000+00:00,transformer,,Temperature,C,34.4
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.42
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.15
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.86
,,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
,,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
,,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
,,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.21
,,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
,,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.17
,,2024-03-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
,,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
,,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
,,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
,,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
,,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
,,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
,,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
,,2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
,,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
,,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
,,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
,,2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
,,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
,,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
,,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
,,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
,,2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
,,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
,,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
,,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
,,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
,,2024-03-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
,,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-03-11T20:00:00.000+00:00,transformer,,Temperature,C,34.4
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.41
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.78
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.09
,,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
,,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
