Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
,,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
,,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.63
,,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.08
,,2024-03-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
,,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
,,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
,,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
,,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
,,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
,,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
,,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
,,2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
,,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
,,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.19
,,2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,56.4
,,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
,,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
,,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
,,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
,,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
,,2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
,,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
,,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
,,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
,,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
,,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
,,2024-03-11T19:50:00.000+00:00,transformer,,Temperature,C,34.3
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.68
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.29
,,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
,,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
,,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
,,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.53
,,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.21
,,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
,,2024-03-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
,,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
,,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
,,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
,,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
,,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
,,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
,,2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
,,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
,,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
,,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.3
,,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
,,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
,,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
,,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
,,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
,,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.22
,,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
,,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
,,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-03-11T19:40:00.000+00:00,transformer,,Temperature,C,34.3
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.12
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.79
,,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
,,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
,,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
,,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
,,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
,,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
,,2024-03-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
,,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
,,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
,,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
,,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
,,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
,,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
,,2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
,,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
,,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
,,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
,,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.27
,,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
,,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
,,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
,,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
,,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
,,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
,,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
,,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
,,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
,,2024-03-11T19:30:00.000+00:00,transformer,,Temperature,C,34.2
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.12
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.39
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
,,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
,,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
,,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
,,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.72
,,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
,,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.34
,,2024-03-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
,,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
,,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
,,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
,,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
,,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
,,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
,,2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
,,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
,,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
,,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
,,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
,,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
,,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
,,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
,,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
,,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
,,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
,,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
,,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
,,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
,,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
,,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
,,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
,,2024-03-11T19:20:00.000+00:00,transformer,,Temperature,C,34.0
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.01
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.44
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.7
,,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
,,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
,,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
,,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.46
,,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.2
,,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.49
,,2024-03-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,26.7
,,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
,,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
,,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
,,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
,,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
,,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
,,2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
,,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
,,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
,,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
,,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
,,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
,,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
,,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
,,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
,,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
,,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
,,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
,,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
,,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
,,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
,,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
,,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
,,2024-03-11T19:10:00.000+00:00,transformer,,Temperature,C,33.8
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.68
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.82
,,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
,,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
,,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.23
,,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.28
,,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.45
,,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.13
,,2024-03-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
,,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
,,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
,,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
,,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
,,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
,,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
,,2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
,,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
,,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
,,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
,,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
,,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
,,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
,,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
,,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
,,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
,,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
,,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
,,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
,,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
,,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
,,2024-03-11T19:00:00.000+00:00,transformer,,Temperature,C,33.6
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.91
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.19
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.41
,,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
,,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
,,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
,,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.12
,,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.03
,,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.5
,,2024-03-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
,,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
,,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
,,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
,,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
,,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
,,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
,,2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
,,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
,,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
,,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
,,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
,,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
,,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
,,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
,,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
,,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
,,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
,,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
,,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
,,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
,,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
,,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
,,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
,,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
,,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
,,2024-03-11T18:50:00.000+00:00,transformer,,Temperature,C,33.4
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.07
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.3
,,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
,,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
,,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
,,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.85
,,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
,,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.97
,,2024-03-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,37.9
,,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
,,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
,,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
,,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
,,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
,,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
,,2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
,,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
,,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
,,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
,,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.14
,,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.3
,,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
,,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
,,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
,,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
,,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
,,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
,,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
,,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
,,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
,,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
,,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
,,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
,,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-03-11T18:40:00.000+00:00,transformer,,Temperature,C,33.1
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.74
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.33
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.26
,,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
,,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
,,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
,,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
,,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.59
,,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.04
,,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.02
,,2024-03-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
,,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
,,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
,,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.6
,,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
,,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
,,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
,,2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
,,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
,,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
,,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
,,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.74
,,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
,,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
,,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
,,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
,,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
,,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
,,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
,,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
,,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.65
,,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
,,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
,,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
,,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
,,2024-03-11T18:30:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.6
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.44
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.83
,,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
,,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
,,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
,,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.16
,,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.96
,,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
,,2024-03-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
,,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
,,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
,,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
,,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
,,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
,,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
,,2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
,,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
,,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
,,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
,,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
,,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,54.6
,,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
,,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
,,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
,,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
,,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
,,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
,,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
,,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
,,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
,,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
,,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
,,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
,,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
,,2024-03-11T18:20:00.000+00:00,transformer,,Temperature,C,32.7
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.55
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.28
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.08
,,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
,,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
,,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
,,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.73
,,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
,,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
,,2024-03-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
,,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
,,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
,,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
,,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
,,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
,,2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
,,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
,,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
,,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
,,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
,,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
,,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
,,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
,,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
,,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
,,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
,,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
,,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
,,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
,,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
,,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
,,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
,,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
,,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,,2024-03-11T18:10:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
