Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.45
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.5
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.4
,,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
,,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
,,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
,,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.97
,,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.02
,,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.83
,,2024-03-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
,,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
,,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
,,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
,,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
,,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
,,2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
,,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
,,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
,,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
,,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
,,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
,,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
,,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
,,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
,,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
,,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
,,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
,,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
,,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.28
,,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
,,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
,,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
,,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-03-11T18:00:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.95
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.66
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.52
,,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
,,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
,,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
,,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.11
,,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
,,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
,,2024-03-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
,,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
,,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
,,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
,,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
,,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
,,2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
,,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
,,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
,,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
,,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
,,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
,,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
,,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
,,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
,,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
,,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
,,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
,,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
,,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
,,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
,,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
,,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
,,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
,,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
,,2024-03-11T17:50:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.85
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.39
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.18
,,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
,,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
,,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
,,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
,,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
,,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.51
,,2024-03-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
,,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
,,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
,,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
,,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
,,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
,,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
,,2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
,,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
,,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
,,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
,,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
,,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
,,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
,,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
,,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
,,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
,,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
,,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
,,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
,,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.81
,,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
,,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
,,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,54.5
,,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
,,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
,,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
,,2024-03-11T17:40:00.000+00:00,transformer,,Temperature,C,32.1
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.61
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
,,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
,,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
,,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.25
,,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
,,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
,,2024-03-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
,,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
,,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
,,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
,,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
,,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
,,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
,,2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
,,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
,,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
,,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
,,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
,,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
,,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
,,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
,,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
,,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
,,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
,,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
,,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
,,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
,,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
,,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
,,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-03-11T17:30:00.000+00:00,transformer,,Temperature,C,31.9
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.3
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.18
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.19
,,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
,,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
,,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
,,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.33
,,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
,,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
,,2024-03-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
,,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
,,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
,,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
,,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
,,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,,2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
,,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
,,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
,,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
,,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.69
,,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
,,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
,,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
,,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
,,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
,,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
,,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
,,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
,,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
,,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
,,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
,,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
,,2024-03-11T17:20:00.000+00:00,transformer,,Temperature,C,31.8
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.86
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.44
,,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
,,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
,,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
,,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.15
,,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.25
,,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
,,2024-03-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
,,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
,,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
,,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
,,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
,,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
,,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
,,2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
,,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
,,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
,,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
,,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
,,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
,,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
,,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
,,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
,,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
,,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
,,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
,,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
,,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
,,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
,,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
,,2024-03-11T17:10:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.1
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
,,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
,,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
,,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
,,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
,,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.37
,,2024-03-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
,,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
,,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
,,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
,,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
,,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
,,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
,,2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
,,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
,,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
,,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
,,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.82
,,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,52.9
,,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
,,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
,,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
,,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
,,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
,,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
,,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
,,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
,,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
,,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
,,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
,,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
,,2024-03-11T17:00:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.58
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.13
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.6
,,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
,,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
,,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.83
,,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.35
,,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.83
,,2024-03-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
,,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
,,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
,,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
,,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
,,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
,,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
,,2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
,,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
,,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
,,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
,,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
,,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
,,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
,,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
,,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
,,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
,,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
,,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
,,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
,,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
,,2024-03-11T16:50:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.37
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.06
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.33
,,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
,,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
,,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.95
,,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.73
,,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
,,2024-03-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
,,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
,,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
,,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
,,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
,,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
,,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
,,2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
,,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
,,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
,,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
,,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
,,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
,,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
,,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
,,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
,,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
,,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.51
,,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
,,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
,,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
,,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
,,2024-03-11T16:40:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.9
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.82
,,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
,,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
,,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.7
,,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.3
,,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
,,2024-03-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,31.4
,,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
,,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
,,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
,,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
,,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
,,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
,,2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
,,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
,,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
,,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
,,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
,,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
,,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
,,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
,,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
,,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
,,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
,,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
,,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
,,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
,,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
,,2024-03-11T16:30:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.05
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.31
,,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
,,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
,,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
,,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.79
,,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
,,2024-03-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
,,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
,,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
,,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
,,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
,,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
,,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
,,2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
,,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
,,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
,,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
,,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
,,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
,,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
,,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
,,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
,,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
,,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
,,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
