Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
,,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
,,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
,,2024-03-11T16:20:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.03
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.48
,,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
,,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
,,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.21
,,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
,,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
,,2024-03-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
,,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
,,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
,,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
,,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
,,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
,,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
,,2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
,,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
,,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
,,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
,,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
,,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
,,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
,,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
,,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
,,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
,,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
,,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
,,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
,,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
,,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
,,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
,,2024-03-11T16:10:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
,,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
,,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
,,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.03
,,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
,,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
,,2024-03-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
,,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
,,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
,,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
,,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
,,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
,,2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
,,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
,,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
,,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
,,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
,,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
,,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
,,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
,,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
,,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
,,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
,,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
,,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
,,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
,,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
,,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
,,2024-03-11T16:00:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
,,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
,,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
,,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
,,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.41
,,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.4
,,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.35
,,2024-03-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
,,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
,,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
,,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
,,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
,,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
,,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
,,2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
,,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
,,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
,,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
,,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
,,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
,,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
,,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
,,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
,,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
,,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
,,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
,,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
,,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
,,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
,,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
,,2024-03-11T15:50:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
,,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
,,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
,,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
,,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.21
,,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.04
,,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
,,2024-03-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
,,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
,,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
,,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
,,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
,,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
,,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
,,2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
,,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
,,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
,,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
,,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
,,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
,,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
,,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
,,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
,,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
,,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
,,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
,,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
,,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
,,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
,,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
,,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
,,2024-03-11T15:40:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.81
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.81
,,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
,,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
,,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
,,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
,,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.22
,,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.74
,,2024-03-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
,,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
,,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
,,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
,,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
,,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
,,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
,,2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
,,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
,,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
,,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
,,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
,,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
,,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
,,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
,,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
,,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
,,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
,,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
,,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
,,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
,,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
,,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,50.7
,,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
,,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
,,2024-03-11T15:30:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.74
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
,,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
,,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
,,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
,,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
,,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.73
,,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.05
,,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
,,2024-03-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
,,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
,,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
,,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
,,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
,,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
,,2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
,,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
,,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
,,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
,,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
,,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
,,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
,,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
,,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
,,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
,,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
,,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
,,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
,,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
,,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
,,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
,,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
,,2024-03-11T15:20:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.39
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.43
,,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
,,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
,,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
,,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.56
,,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.2
,,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
,,2024-03-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
,,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
,,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
,,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
,,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
,,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
,,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
,,2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
,,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
,,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
,,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
,,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
,,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
,,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
,,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
,,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
,,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
,,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
,,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
,,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
,,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.96
,,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
,,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
,,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
,,2024-03-11T15:10:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.25
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.82
,,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
,,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
,,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
,,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
,,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
,,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
,,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
,,2024-03-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.9
,,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
,,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
,,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
,,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
,,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
,,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
,,2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
,,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
,,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
,,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
,,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
,,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
,,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
,,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
,,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
,,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
,,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
,,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
,,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
,,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
,,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
,,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
,,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
,,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
,,2024-03-11T15:00:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.43
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.94
,,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
,,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
,,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
,,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
,,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.76
,,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
,,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.06
,,2024-03-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
,,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
,,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
,,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
,,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
,,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
,,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
,,2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
,,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
,,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
,,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
,,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
,,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
,,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
,,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
,,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
,,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
,,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
,,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
,,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
,,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
,,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
,,2024-03-11T14:50:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.19
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
,,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
,,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
,,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.76
,,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
,,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
,,2024-03-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
,,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
,,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
,,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
,,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
,,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
,,2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
,,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
,,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
,,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
,,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
,,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
,,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
,,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
,,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
,,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
,,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
,,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-03-11T14:40:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.62
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
,,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
,,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
,,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
,,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
,,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
,,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.68
,,2024-03-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
,,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
,,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
,,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
,,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
,,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
,,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
,,2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
,,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
,,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
,,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
,,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
,,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
,,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
,,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
,,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
,,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
