Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
,,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
,,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
,,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
,,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
,,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
,,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
,,2024-03-11T14:30:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.6
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
,,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
,,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
,,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
,,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.19
,,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
,,2024-03-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
,,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
,,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
,,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
,,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
,,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
,,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
,,2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
,,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
,,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
,,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
,,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
,,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
,,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
,,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
,,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
,,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
,,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
,,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
,,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
,,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
,,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
,,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
,,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
,,2024-03-11T14:20:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.81
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
,,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
,,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.69
,,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.81
,,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
,,2024-03-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
,,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
,,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
,,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
,,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
,,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
,,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
,,2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
,,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
,,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
,,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
,,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
,,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
,,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
,,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
,,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
,,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
,,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
,,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
,,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
,,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
,,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
,,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
,,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
,,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
,,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-03-11T14:10:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.47
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.86
,,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
,,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
,,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
,,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
,,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
,,2024-03-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
,,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
,,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
,,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
,,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
,,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
,,2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
,,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
,,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
,,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
,,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
,,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
,,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
,,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
,,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
,,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
,,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,66.0
,,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
,,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
,,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
,,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
,,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
,,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
,,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
,,2024-03-11T14:00:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.26
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
,,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
,,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
,,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.29
,,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
,,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
,,2024-03-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
,,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
,,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
,,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
,,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
,,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
,,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
,,2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
,,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
,,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
,,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
,,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
,,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
,,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
,,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
,,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
,,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,62.4
,,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
,,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
,,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
,,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
,,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
,,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
,,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-03-11T13:50:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.66
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
,,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
,,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
,,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.45
,,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.11
,,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.37
,,2024-03-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
,,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
,,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
,,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
,,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
,,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
,,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
,,2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
,,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
,,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
,,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
,,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
,,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
,,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
,,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,69.6
,,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
,,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
,,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
,,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
,,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
,,2024-03-11T13:40:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.41
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
,,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
,,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
,,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
,,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.59
,,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.78
,,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
,,2024-03-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
,,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
,,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
,,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
,,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
,,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
,,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
,,2024-03-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
,,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
,,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
,,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
,,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
,,2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
,,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
,,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.43
,,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
,,2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,78.0
,,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
,,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
,,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
,,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
,,2024-03-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
,,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
,,2024-03-11T13:30:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.26
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
,,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
,,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
,,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
,,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.19
,,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
,,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.03
,,2024-03-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
,,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
,,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
,,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
,,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
,,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
,,2024-03-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
,,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
,,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
,,2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
,,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
,,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
,,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
,,2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,70.9
,,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
,,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
,,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
,,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
,,2024-03-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
,,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
,,2024-03-11T13:20:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
,,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
,,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
,,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
,,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.88
,,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.05
,,2024-03-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
,,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
,,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
,,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
,,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
,,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
,,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
,,2024-03-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
,,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
,,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
,,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
,,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
,,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
,,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
,,2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
,,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
,,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
,,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
,,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
,,2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,69.8
,,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
,,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
,,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
,,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
,,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
,,2024-03-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
,,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
,,2024-03-11T13:10:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.28
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
,,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
,,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
,,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.42
,,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.28
,,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
,,2024-03-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
,,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
,,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
,,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
,,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
,,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
,,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
,,2024-03-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
,,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
,,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
,,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
,,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
,,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
,,2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
,,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
,,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
,,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
,,2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,68.8
,,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
,,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
,,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
,,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
,,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
,,2024-03-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
,,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
,,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
,,2024-03-11T13:00:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.72
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
,,2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
,,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
,,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.18
,,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
,,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.85
,,2024-03-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
,,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
,,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
,,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
,,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
,,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
,,2024-03-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
,,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
,,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
,,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
,,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
,,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
,,2024-03-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
,,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
,,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
,,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
,,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
,,2024-03-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
,,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
,,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
,,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
,,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
,,2024-03-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
,,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
,,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
,,2024-03-11T12:50:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
,,2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
,,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
,,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
,,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.81
,,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
,,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
,,2024-03-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
,,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
,,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
,,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
,,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
,,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
,,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
,,2024-03-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
,,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
,,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
,,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
,,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
,,2024-03-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
