Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
,,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
,,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
,,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
,,2024-03-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
,,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
,,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
,,2024-03-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
,,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
,,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
,,2024-03-11T12:40:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.98
,,2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
,,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
,,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
,,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.48
,,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.83
,,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
,,2024-03-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
,,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
,,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
,,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
,,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
,,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
,,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
,,2024-03-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
,,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
,,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
,,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
,,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
,,2024-03-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
,,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
,,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
,,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
,,2024-03-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
,,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
,,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
,,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
,,2024-03-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
,,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
,,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
,,2024-03-11T12:30:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.86
,,2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
,,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
,,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.47
,,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
,,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
,,2024-03-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
,,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
,,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
,,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
,,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
,,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
,,2024-03-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
,,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
,,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
,,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
,,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
,,2024-03-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
,,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
,,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
,,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
,,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
,,2024-03-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
,,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
,,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
,,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
,,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
,,2024-03-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
,,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
,,2024-03-11T12:20:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.31
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,,2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
,,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
,,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
,,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.58
,,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
,,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
,,2024-03-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
,,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
,,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
,,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
,,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
,,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
,,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
,,2024-03-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
,,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
,,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
,,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
,,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
,,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
,,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
,,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
,,2024-03-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
,,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
,,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
,,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
,,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
,,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
,,2024-03-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
,,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
,,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.11
,,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
,,2024-03-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
,,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
,,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-03-11T12:10:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.25
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.47
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
,,2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
,,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
,,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.74
,,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
,,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
,,2024-03-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
,,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
,,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
,,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
,,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
,,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
,,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
,,2024-03-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
,,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
,,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
,,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
,,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
,,2024-03-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
,,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
,,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
,,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
,,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
,,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
,,2024-03-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
,,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
,,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
,,2024-03-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
,,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
,,2024-03-11T12:00:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.12
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.73
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.93
,,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
,,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
,,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.79
,,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
,,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
,,2024-03-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
,,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
,,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
,,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
,,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
,,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
,,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
,,2024-03-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
,,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
,,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
,,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
,,2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
,,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
,,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
,,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
,,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
,,2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
,,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
,,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
,,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
,,2024-03-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
,,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
,,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
,,2024-03-11T11:50:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.72
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.76
,,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
,,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
,,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.4
,,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.32
,,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
,,2024-03-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
,,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
,,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
,,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
,,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
,,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
,,2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
,,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
,,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
,,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
,,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
,,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
,,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
,,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
,,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
,,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
,,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
,,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
,,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
,,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.51
,,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
,,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
,,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
,,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
,,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-03-11T11:40:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.71
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.8
,,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
,,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
,,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.11
,,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.17
,,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
,,2024-03-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
,,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
,,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
,,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
,,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
,,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
,,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
,,2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
,,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
,,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
,,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
,,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
,,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
,,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
,,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
,,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
,,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.34
,,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
,,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
,,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
,,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
,,2024-03-11T11:30:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.58
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.9
,,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
,,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
,,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
,,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.32
,,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.91
,,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.7
,,2024-03-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
,,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
,,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
,,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
,,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
,,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
,,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
,,2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
,,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
,,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
,,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
,,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
,,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
,,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
,,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
,,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
,,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
,,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
,,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
,,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
,,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
,,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.99
,,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
,,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
,,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
,,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
,,2024-03-11T11:20:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.54
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.8
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.38
,,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
,,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
,,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
,,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.8
,,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.39
,,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.54
,,2024-03-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
,,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
,,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
,,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.6
,,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
,,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
,,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
,,2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
,,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
,,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
,,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
,,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
,,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
,,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
,,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
,,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
,,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
,,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
,,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
,,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
,,2024-03-11T11:10:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.41
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.67
,,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
,,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
,,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
,,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
,,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
,,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.51
,,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.8
,,2024-03-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
,,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
,,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
,,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
,,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
,,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
,,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
,,2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
,,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
,,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
,,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
,,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
,,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
,,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
,,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
,,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
,,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
,,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
,,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.77
,,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
,,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
,,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
,,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
,,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
,,2024-03-11T11:00:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.57
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.88
,,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
,,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
,,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
,,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.77
,,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.92
,,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
,,2024-03-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
,,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
,,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
,,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
,,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
,,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
,,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
,,2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
