Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
,,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
,,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
,,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
,,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
,,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
,,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
,,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
,,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
,,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
,,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
,,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
,,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
,,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
,,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
,,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
,,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
,,2024-03-11T10:50:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.57
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.21
,,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
,,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
,,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
,,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
,,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.83
,,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.89
,,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
,,2024-03-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
,,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
,,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
,,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
,,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
,,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
,,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
,,2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
,,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
,,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
,,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
,,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
,,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
,,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
,,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
,,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
,,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
,,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
,,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
,,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
,,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
,,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.17
,,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
,,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
,,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
,,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
,,2024-03-11T10:40:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.29
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.12
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
,,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
,,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
,,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
,,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
,,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.99
,,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
,,2024-03-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
,,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
,,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
,,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
,,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
,,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
,,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
,,2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
,,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
,,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
,,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
,,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
,,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
,,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
,,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
,,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
,,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
,,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.42
,,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
,,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
,,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
,,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
,,2024-03-11T10:30:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.56
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.05
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
,,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
,,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
,,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.84
,,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.19
,,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.69
,,2024-03-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
,,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
,,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
,,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
,,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
,,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
,,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
,,2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
,,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
,,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
,,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
,,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
,,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
,,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
,,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
,,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
,,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
,,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
,,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
,,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.1
,,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
,,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
,,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
,,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
,,2024-03-11T10:20:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.85
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.55
,,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
,,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
,,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
,,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.11
,,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.14
,,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
,,2024-03-11T10:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
,,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
,,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
,,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
,,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
,,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
,,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
,,2024-03-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
,,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
,,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
,,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
,,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
,,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
,,2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
,,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
,,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
,,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
,,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
,,2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
,,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
,,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
,,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
,,2024-03-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
,,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
,,2024-03-11T10:10:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.9
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.78
,,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
,,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
,,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
,,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
,,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
,,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
,,2024-03-11T10:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
,,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
,,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
,,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
,,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
,,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
,,2024-03-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
,,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
,,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
,,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
,,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
,,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
,,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
,,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
,,2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,52.9
,,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
,,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
,,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
,,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
,,2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
,,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
,,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
,,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
,,2024-03-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
,,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
,,2024-03-11T10:00:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.96
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.56
,,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
,,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
,,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
,,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.66
,,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.42
,,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
,,2024-03-11T09:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
,,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
,,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
,,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
,,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
,,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
,,2024-03-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
,,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
,,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
,,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
,,2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
,,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
,,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
,,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
,,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
,,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
,,2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
,,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
,,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
,,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
,,2024-03-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
,,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
,,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
,,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
,,2024-03-11T09:50:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.83
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.52
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.81
,,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
,,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
,,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
,,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.06
,,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.87
,,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.14
,,2024-03-11T09:40:00.000+00:00,feeder,5,N Current (RMS),A,18.1
,,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
,,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
,,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
,,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
,,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
,,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
,,2024-03-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
,,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
,,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
,,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
,,2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
,,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
,,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
,,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
,,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
,,2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
,,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
,,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
,,2024-03-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
,,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
,,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
,,2024-03-11T09:40:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.59
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.32
,,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
,,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
,,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
,,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.73
,,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.28
,,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
,,2024-03-11T09:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
,,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
,,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
,,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
,,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
,,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
,,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
,,2024-03-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
,,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
,,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
,,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
,,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
,,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
,,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
,,2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
,,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
,,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
,,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
,,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
,,2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
,,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.27
,,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
,,2024-03-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
,,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
,,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
,,2024-03-11T09:30:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.76
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.21
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.69
,,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
,,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
,,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
,,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
,,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.74
,,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.02
,,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.54
,,2024-03-11T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
,,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
,,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
,,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
,,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
,,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
,,2024-03-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
,,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
,,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
,,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
,,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
,,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.23
,,2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,49.1
,,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
,,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
,,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
,,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
,,2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
,,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
,,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
,,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
,,2024-03-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
,,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
,,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
,,2024-03-11T09:20:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.52
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
,,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
,,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
,,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.1
,,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
,,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
,,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.88
,,2024-03-11T09:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
,,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
,,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
,,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
,,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
,,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
,,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
,,2024-03-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
,,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
,,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
,,2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
,,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
,,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
,,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
,,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
,,2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
,,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
,,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
,,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
,,2024-03-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
,,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
,,2024-03-11T09:10:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.44
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.29
,,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
,,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
,,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
,,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.08
,,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.26
,,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
,,2024-03-11T09:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
