Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
,,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
,,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
,,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
,,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
,,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
,,2024-03-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
,,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
,,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
,,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
,,2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
,,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
,,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
,,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
,,2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
,,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
,,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
,,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
,,2024-03-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
,,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
,,2024-03-11T09:00:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
,,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
,,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
,,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.85
,,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.3
,,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.63
,,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
,,2024-03-11T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
,,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
,,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
,,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
,,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
,,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
,,2024-03-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
,,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
,,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
,,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
,,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
,,2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
,,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
,,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
,,2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
,,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
,,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
,,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
,,2024-03-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
,,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
,,2024-03-11T08:50:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.53
,,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
,,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
,,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
,,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.35
,,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.99
,,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
,,2024-03-11T08:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
,,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
,,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
,,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
,,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
,,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
,,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
,,2024-03-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
,,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
,,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
,,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
,,2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
,,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
,,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
,,2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
,,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
,,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
,,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
,,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
,,2024-03-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
,,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
,,2024-03-11T08:40:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
,,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
,,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
,,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.21
,,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.24
,,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.53
,,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.72
,,2024-03-11T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
,,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
,,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
,,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
,,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
,,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
,,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
,,2024-03-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
,,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
,,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
,,2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
,,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
,,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
,,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
,,2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
,,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
,,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
,,2024-03-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-03-11T08:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.77
,,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
,,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
,,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
,,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
,,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.09
,,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.14
,,2024-03-11T08:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
,,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
,,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
,,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
,,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
,,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
,,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
,,2024-03-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
,,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
,,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
,,2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
,,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
,,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
,,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
,,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
,,2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
,,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
,,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
,,2024-03-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
,,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
,,2024-03-11T08:20:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.51
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.99
,,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
,,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
,,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
,,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.16
,,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.98
,,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
,,2024-03-11T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
,,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
,,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
,,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
,,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
,,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
,,2024-03-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
,,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
,,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
,,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
,,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
,,2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
,,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
,,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
,,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
,,2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
,,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
,,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
,,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
,,2024-03-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
,,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
,,2024-03-11T08:10:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.95
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.95
,,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
,,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
,,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
,,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
,,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.85
,,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.18
,,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
,,2024-03-11T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
,,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
,,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
,,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
,,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
,,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
,,2024-03-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
,,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
,,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
,,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
,,2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
,,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
,,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
,,2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
,,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
,,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
,,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
,,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.61
,,2024-03-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
,,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
,,2024-03-11T08:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.34
,,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
,,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
,,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
,,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
,,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.46
,,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
,,2024-03-11T07:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
,,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
,,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
,,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
,,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
,,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
,,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
,,2024-03-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
,,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
,,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
,,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
,,2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
,,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
,,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
,,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
,,2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
,,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
,,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
,,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
,,2024-03-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
,,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
,,2024-03-11T07:50:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.73
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
,,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
,,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
,,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
,,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.68
,,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.14
,,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
,,2024-03-11T07:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
,,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
,,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
,,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
,,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
,,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
,,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
,,2024-03-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
,,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
,,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
,,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
,,2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
,,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
,,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
,,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
,,2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
,,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
,,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
,,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
,,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
,,2024-03-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
,,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
,,2024-03-11T07:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.06
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.2
,,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
,,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
,,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
,,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
,,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.43
,,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.41
,,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
,,2024-03-11T07:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
,,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
,,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
,,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
,,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
,,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
,,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
,,2024-03-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
,,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
,,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
,,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
,,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
,,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
,,2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
,,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
,,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
,,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
,,2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
,,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
,,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
,,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
,,2024-03-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
,,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
,,2024-03-11T07:30:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.21
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.03
,,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
,,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
,,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
,,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.71
,,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.32
,,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.14
,,2024-03-11T07:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
,,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
,,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
,,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
,,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
,,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
,,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
,,2024-03-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
,,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
,,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
,,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
,,2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
,,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
,,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
,,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
,,2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
,,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
,,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
,,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
,,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
,,2024-03-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
,,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
,,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
,,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
,,2024-03-11T07:20:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.95
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
,,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
