Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
,,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
,,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
,,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
,,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
,,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.97
,,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.43
,,2024-03-11T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
,,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
,,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
,,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
,,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
,,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
,,2024-03-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
,,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
,,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
,,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
,,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
,,2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
,,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
,,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
,,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
,,2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
,,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
,,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
,,2024-03-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
,,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
,,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
,,2024-03-11T07:10:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
,,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
,,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
,,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
,,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
,,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.96
,,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
,,2024-03-11T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
,,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
,,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
,,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
,,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
,,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
,,2024-03-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
,,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
,,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
,,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
,,2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
,,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
,,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
,,2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
,,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
,,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
,,2024-03-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
,,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
,,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
,,2024-03-11T07:00:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.35
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
,,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
,,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
,,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
,,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
,,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
,,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
,,2024-03-11T06:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
,,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
,,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
,,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
,,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
,,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
,,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
,,2024-03-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
,,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
,,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
,,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
,,2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
,,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
,,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
,,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
,,2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
,,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
,,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
,,2024-03-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
,,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
,,2024-03-11T06:50:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
,,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
,,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
,,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
,,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
,,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
,,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
,,2024-03-11T06:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
,,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
,,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
,,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
,,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
,,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
,,2024-03-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
,,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
,,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
,,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
,,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
,,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
,,2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
,,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
,,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
,,2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
,,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
,,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
,,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
,,2024-03-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
,,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-03-11T06:40:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
,,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
,,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
,,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
,,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
,,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
,,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
,,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
,,2024-03-11T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
,,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
,,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
,,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
,,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
,,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
,,2024-03-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
,,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
,,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
,,2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
,,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
,,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
,,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
,,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
,,2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
,,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
,,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
,,2024-03-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
,,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-03-11T06:30:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
,,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
,,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
,,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
,,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
,,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.09
,,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
,,2024-03-11T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
,,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
,,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
,,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
,,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
,,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
,,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
,,2024-03-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
,,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
,,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
,,2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
,,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
,,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
,,2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
,,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
,,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
,,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
,,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
,,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
,,2024-03-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
,,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-03-11T06:20:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.46
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
,,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
,,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
,,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
,,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
,,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
,,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
,,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
,,2024-03-11T06:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
,,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
,,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
,,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
,,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
,,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
,,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
,,2024-03-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
,,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
,,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
,,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
,,2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
,,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
,,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
,,2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
,,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
,,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
,,2024-03-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-03-11T06:10:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.6
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
,,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
,,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
,,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
,,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
,,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
,,2024-03-11T06:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
,,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
,,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
,,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
,,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
,,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
,,2024-03-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
,,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
,,2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
,,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
,,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
,,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
,,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
,,2024-03-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
,,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-03-11T06:00:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
,,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
,,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
,,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
,,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
,,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
,,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
,,2024-03-11T05:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
,,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
,,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
,,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
,,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
,,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
,,2024-03-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
,,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
,,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
,,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
,,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
,,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
,,2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
,,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
,,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
,,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
,,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
,,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
,,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
,,2024-03-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-03-11T05:50:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
,,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
,,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
,,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
,,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
,,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
,,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
,,2024-03-11T05:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
,,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
,,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
,,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
,,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
,,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
,,2024-03-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
,,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
,,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
,,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
,,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
,,2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
,,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
,,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
,,2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
,,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
,,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
,,2024-03-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
,,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-03-11T05:40:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
,,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
,,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
,,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
,,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
,,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
,,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
,,2024-03-11T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
,,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
,,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
,,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
,,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
,,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
,,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
,,2024-03-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
,,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
,,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
,,2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
,,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
,,2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
,,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
,,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
,,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
,,2024-03-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
,,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-03-11T05:30:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
