Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
,,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
,,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
,,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
,,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
,,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
,,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
,,2024-03-11T05:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
,,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
,,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
,,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
,,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
,,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
,,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
,,2024-03-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
,,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
,,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
,,2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
,,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
,,2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
,,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
,,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
,,2024-03-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
,,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
,,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-03-11T05:20:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
,,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
,,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
,,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
,,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
,,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
,,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
,,2024-03-11T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
,,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
,,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
,,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
,,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
,,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
,,2024-03-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
,,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
,,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
,,2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
,,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
,,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
,,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
,,2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
,,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
,,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
,,2024-03-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
,,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-03-11T05:10:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
,,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
,,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
,,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
,,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
,,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
,,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
,,2024-03-11T05:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
,,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
,,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
,,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
,,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
,,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
,,2024-03-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
,,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
,,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
,,2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
,,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
,,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
,,2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
,,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
,,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
,,2024-03-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
,,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-03-11T05:00:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
,,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
,,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
,,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
,,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
,,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
,,2024-03-11T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
,,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
,,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
,,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
,,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
,,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
,,2024-03-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
,,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
,,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
,,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
,,2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
,,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
,,2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
,,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
,,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
,,2024-03-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
,,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-03-11T04:50:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
,,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
,,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
,,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
,,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
,,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
,,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
,,2024-03-11T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
,,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
,,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
,,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
,,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
,,2024-03-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
,,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
,,2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
,,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
,,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
,,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
,,2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
,,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
,,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
,,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
,,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
,,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
,,2024-03-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-03-11T04:40:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
,,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
,,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
,,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
,,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
,,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
,,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
,,2024-03-11T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
,,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
,,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
,,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
,,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
,,2024-03-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
,,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
,,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
,,2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
,,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
,,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
,,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
,,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
,,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
,,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
,,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
,,2024-03-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
,,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-03-11T04:30:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
,,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
,,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
,,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
,,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
,,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
,,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
,,2024-03-11T04:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
,,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
,,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
,,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
,,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
,,2024-03-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
,,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
,,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
,,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
,,2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
,,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
,,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
,,2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
,,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
,,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
,,2024-03-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-03-11T04:20:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
,,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
,,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
,,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
,,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
,,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
,,2024-03-11T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
,,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
,,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
,,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
,,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
,,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
,,2024-03-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
,,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
,,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
,,2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
,,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
,,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
,,2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
,,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
,,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
,,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
,,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
,,2024-03-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
,,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-03-11T04:10:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
,,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
,,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
,,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
,,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
,,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
,,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
,,2024-03-11T04:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
,,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
,,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
,,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
,,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
,,2024-03-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
,,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
,,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
,,2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
,,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
,,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
,,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
,,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
,,2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
,,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
,,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
,,2024-03-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
,,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-03-11T04:00:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
,,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
,,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
,,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
,,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
,,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
,,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
,,2024-03-11T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
,,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
,,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
,,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
,,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
,,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
,,2024-03-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
,,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
,,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
,,2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
,,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
,,2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
,,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
,,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
,,2024-03-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
,,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-03-11T03:50:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
,,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
,,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
,,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
,,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
,,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
,,2024-03-11T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
,,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
,,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
,,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
,,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
,,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
,,2024-03-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
,,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
,,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
,,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
,,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
,,2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
,,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
,,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
,,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
,,2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
,,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
,,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
