Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
,,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-03-11T03:40:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
,,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
,,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
,,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
,,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
,,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
,,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
,,2024-03-11T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
,,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
,,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
,,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
,,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
,,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
,,2024-03-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
,,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
,,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
,,2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
,,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
,,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
,,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
,,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
,,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
,,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
,,2024-03-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
,,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-03-11T03:30:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
,,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
,,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
,,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
,,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
,,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
,,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
,,2024-03-11T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
,,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
,,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
,,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
,,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
,,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
,,2024-03-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
,,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
,,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
,,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
,,2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
,,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
,,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
,,2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
,,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
,,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
,,2024-03-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
,,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-03-11T03:20:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
,,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
,,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
,,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
,,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
,,2024-03-11T03:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
,,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
,,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
,,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
,,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
,,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
,,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
,,2024-03-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
,,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
,,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
,,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
,,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
,,2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
,,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
,,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
,,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
,,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
,,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
,,2024-03-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
,,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-03-11T03:10:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
,,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
,,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
,,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
,,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
,,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
,,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
,,2024-03-11T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
,,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
,,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
,,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
,,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
,,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
,,2024-03-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
,,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
,,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
,,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
,,2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
,,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
,,2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
,,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
,,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
,,2024-03-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
,,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-03-11T03:00:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
,,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
,,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
,,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
,,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
,,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
,,2024-03-11T02:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
,,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
,,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
,,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
,,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
,,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
,,2024-03-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
,,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
,,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
,,2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
,,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
,,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
,,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
,,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
,,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
,,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
,,2024-03-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
,,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-03-11T02:50:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
,,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
,,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
,,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
,,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
,,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
,,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
,,2024-03-11T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
,,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
,,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
,,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
,,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
,,2024-03-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
,,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
,,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
,,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
,,2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
,,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
,,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
,,2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
,,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
,,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
,,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
,,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
,,2024-03-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
,,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
,,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-03-11T02:40:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
,,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
,,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
,,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
,,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
,,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
,,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
,,2024-03-11T02:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
,,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
,,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
,,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
,,2024-03-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
,,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
,,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
,,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
,,2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
,,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
,,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
,,2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
,,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
,,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
,,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
,,2024-03-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-03-11T02:30:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
,,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
,,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
,,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
,,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
,,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
,,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
,,2024-03-11T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
,,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
,,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
,,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
,,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
,,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
,,2024-03-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
,,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
,,2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
,,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
,,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
,,2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
,,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
,,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
,,2024-03-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-03-11T02:20:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
,,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
,,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
,,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
,,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
,,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
,,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
,,2024-03-11T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
,,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
,,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
,,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
,,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
,,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
,,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
,,2024-03-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
,,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
,,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
,,2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
,,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
,,2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
,,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
,,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
,,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
,,2024-03-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
,,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-03-11T02:10:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
,,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
,,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
,,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
,,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
,,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
,,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
,,2024-03-11T02:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
,,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
,,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
,,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
,,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
,,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
,,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,,2024-03-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
,,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
,,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
,,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
,,2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
,,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
,,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
,,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
,,2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
,,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
,,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
,,2024-03-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
,,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
,,2024-03-11T02:00:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
,,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
,,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
,,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
,,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
,,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
,,2024-03-11T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
,,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
,,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
,,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
,,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
,,2024-03-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
,,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
,,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
,,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
,,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
,,2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
,,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
,,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
,,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
