Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
,,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
,,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
,,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-03-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
,,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
,,2024-03-11T01:50:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
,,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
,,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
,,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
,,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
,,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
,,2024-03-11T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
,,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
,,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
,,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
,,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
,,2024-03-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
,,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
,,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
,,2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
,,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
,,2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
,,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
,,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
,,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
,,2024-03-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
,,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-03-11T01:40:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
,,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
,,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
,,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
,,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
,,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
,,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
,,2024-03-11T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
,,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
,,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
,,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
,,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
,,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
,,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
,,2024-03-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
,,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
,,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
,,2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
,,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
,,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
,,2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
,,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
,,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
,,2024-03-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
,,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-03-11T01:30:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
,,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
,,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
,,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
,,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
,,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
,,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
,,2024-03-11T01:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
,,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
,,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
,,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
,,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
,,2024-03-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
,,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
,,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
,,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
,,2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
,,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
,,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
,,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
,,2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
,,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
,,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-03-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
,,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-03-11T01:20:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
,,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
,,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
,,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
,,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
,,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
,,2024-03-11T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
,,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
,,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
,,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
,,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
,,2024-03-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
,,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
,,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
,,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
,,2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
,,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
,,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
,,2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
,,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
,,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
,,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
,,2024-03-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
,,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
,,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-03-11T01:10:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
,,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
,,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
,,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
,,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
,,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
,,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
,,2024-03-11T01:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
,,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
,,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
,,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
,,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
,,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
,,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,,2024-03-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
,,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
,,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
,,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
,,2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
,,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
,,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
,,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
,,2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
,,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
,,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
,,2024-03-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
,,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-03-11T01:00:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
,,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
,,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
,,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
,,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
,,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
,,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
,,2024-03-11T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
,,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
,,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
,,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
,,2024-03-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
,,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
,,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
,,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
,,2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
,,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
,,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
,,2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
,,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
,,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
,,2024-03-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-03-11T00:50:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
,,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
,,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
,,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
,,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
,,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
,,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
,,2024-03-11T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
,,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
,,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
,,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
,,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
,,2024-03-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
,,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
,,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
,,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
,,2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
,,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
,,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
,,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
,,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
,,2024-03-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
,,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-03-11T00:40:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
,,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
,,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
,,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
,,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
,,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
,,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
,,2024-03-11T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
,,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
,,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
,,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
,,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
,,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
,,2024-03-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
,,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
,,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
,,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
,,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
,,2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
,,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
,,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
,,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
,,2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
,,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
,,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
,,2024-03-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
,,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-03-11T00:30:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
,,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
,,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
,,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
,,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
,,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
,,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
,,2024-03-11T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
,,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
,,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
,,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
,,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
,,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
,,2024-03-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
,,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
,,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
,,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
,,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
,,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
,,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
,,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
,,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
,,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
,,2024-03-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
,,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-03-11T00:20:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
,,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
,,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
,,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
,,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
,,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
,,2024-03-11T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
,,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
,,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
,,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
,,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
,,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
,,2024-03-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
,,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
,,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
,,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
,,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
,,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
,,2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
,,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
,,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
,,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
,,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
,,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-03-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
,,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-03-11T00:10:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
,,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
,,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
,,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
,,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
,,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
,,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
,,2024-03-11T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
,,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
,,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
,,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
,,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
,,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
,,2024-03-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
,,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
,,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
,,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
,,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
,,2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
