Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
,,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
,,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
,,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
,,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
,,2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,48.8
,,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
,,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
,,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
,,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
,,2024-03-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-03-11T00:00:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
,,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,transformer,,Temperature,C,32.8
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
934803,HARE & HOUNDS,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,5,N Current (RMS),A,17.1
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,transformer,,Temperature,C,32.9
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
934803,HARE & HOUNDS,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,transformer,,Temperature,C,33.1
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
934803,HARE & HOUNDS,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,transformer,,Temperature,C,33.3
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
934803,HARE & HOUNDS,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,transformer,,Temperature,C,33.4
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
934803,HARE & HOUNDS,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,transformer,,Temperature,C,33.6
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
934803,HARE & HOUNDS,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,transformer,,Temperature,C,33.8
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
934803,HARE & HOUNDS,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,transformer,,Temperature,C,33.9
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
