Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,24.1
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,transformer,,Temperature,C,34.1
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
934803,HARE & HOUNDS,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,transformer,,Temperature,C,34.3
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
934803,HARE & HOUNDS,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,transformer,,Temperature,C,34.4
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
934803,HARE & HOUNDS,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,transformer,,Temperature,C,34.6
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
934803,HARE & HOUNDS,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,transformer,,Temperature,C,34.7
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
934803,HARE & HOUNDS,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,transformer,,Temperature,C,34.9
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
934803,HARE & HOUNDS,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,transformer,,Temperature,C,35.0
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
934803,HARE & HOUNDS,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.36
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,transformer,,Temperature,C,35.1
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
934803,HARE & HOUNDS,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,5,N Current (RMS),A,21.3
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
