Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,transformer,,Temperature,C,35.3
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.98
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
934803,HARE & HOUNDS,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.12
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,transformer,,Temperature,C,35.4
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.28
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
934803,HARE & HOUNDS,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,transformer,,Temperature,C,35.5
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.92
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
934803,HARE & HOUNDS,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.79
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,transformer,,Temperature,C,35.5
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.28
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
934803,HARE & HOUNDS,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,transformer,,Temperature,C,35.6
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
934803,HARE & HOUNDS,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.06
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,transformer,,Temperature,C,35.7
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.15
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
934803,HARE & HOUNDS,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.55
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.21
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,transformer,,Temperature,C,35.7
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
934803,HARE & HOUNDS,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.85
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,transformer,,Temperature,C,35.7
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.78
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.99
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
934803,HARE & HOUNDS,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.15
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.23
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,transformer,,Temperature,C,35.8
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
