Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.97
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.94
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.29
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
934803,HARE & HOUNDS,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.93
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,transformer,,Temperature,C,35.8
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.92
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
934803,HARE & HOUNDS,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.66
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.23
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,transformer,,Temperature,C,35.8
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.23
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.2
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
934803,HARE & HOUNDS,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.6
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,20.3
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.61
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,transformer,,Temperature,C,35.7
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.99
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.86
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.75
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
934803,HARE & HOUNDS,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.25
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.29
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.55
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,transformer,,Temperature,C,35.6
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.97
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.16
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
934803,HARE & HOUNDS,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.22
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.88
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.17
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,transformer,,Temperature,C,35.5
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.48
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.42
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
934803,HARE & HOUNDS,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.51
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.26
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.98
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,transformer,,Temperature,C,35.3
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.59
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.63
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.57
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
934803,HARE & HOUNDS,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.56
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.89
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.06
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,transformer,,Temperature,C,35.0
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.17
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.42
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.81
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
934803,HARE & HOUNDS,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.04
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.32
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.56
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,transformer,,Temperature,C,34.7
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.2
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.98
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.81
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
934803,HARE & HOUNDS,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.56
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
934803,HARE & HOUNDS,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
