Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.61
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,transformer,,Temperature,C,32.4
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.48
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.78
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.41
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
934803,HARE & HOUNDS,2024-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.19
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.45
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.19
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,transformer,,Temperature,C,32.3
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.34
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.17
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
934803,HARE & HOUNDS,2024-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.05
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.63
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.95
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.86
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,transformer,,Temperature,C,32.1
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.53
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.13
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.2
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
934803,HARE & HOUNDS,2024-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.72
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.63
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.93
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,transformer,,Temperature,C,31.9
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.88
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.88
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
934803,HARE & HOUNDS,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.59
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.18
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.33
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,38.3
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,transformer,,Temperature,C,31.8
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.74
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.47
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
934803,HARE & HOUNDS,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.47
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.15
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,transformer,,Temperature,C,31.8
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.88
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
934803,HARE & HOUNDS,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.77
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.91
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,transformer,,Temperature,C,31.7
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.33
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.63
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
934803,HARE & HOUNDS,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.16
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.47
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.56
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,transformer,,Temperature,C,31.7
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.34
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
934803,HARE & HOUNDS,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.64
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,transformer,,Temperature,C,31.7
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.29
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
934803,HARE & HOUNDS,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
