Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,transformer,,Temperature,C,31.7
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.37
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
934803,HARE & HOUNDS,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.74
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,transformer,,Temperature,C,31.7
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.44
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
934803,HARE & HOUNDS,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.85
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.39
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.58
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,transformer,,Temperature,C,31.7
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.15
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
934803,HARE & HOUNDS,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.65
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.31
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,transformer,,Temperature,C,31.7
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.11
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.81
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
934803,HARE & HOUNDS,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.94
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,transformer,,Temperature,C,31.7
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.59
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.69
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
934803,HARE & HOUNDS,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.39
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.18
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,transformer,,Temperature,C,31.6
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.72
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
934803,HARE & HOUNDS,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.81
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.75
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,transformer,,Temperature,C,31.6
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.3
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.95
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
934803,HARE & HOUNDS,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.29
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.74
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.01
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,transformer,,Temperature,C,31.5
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.15
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
934803,HARE & HOUNDS,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.81
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.12
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.61
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
