Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,transformer,,Temperature,C,31.5
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.56
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.43
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
934803,HARE & HOUNDS,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.09
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,transformer,,Temperature,C,31.5
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.55
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
934803,HARE & HOUNDS,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,transformer,,Temperature,C,31.4
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.7
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.42
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
934803,HARE & HOUNDS,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.31
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,transformer,,Temperature,C,31.3
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.09
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
934803,HARE & HOUNDS,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.52
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,transformer,,Temperature,C,31.2
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.33
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.46
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
934803,HARE & HOUNDS,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,56.6
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,transformer,,Temperature,C,31.0
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.48
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
934803,HARE & HOUNDS,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.1
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.8
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,54.6
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.92
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,60.3
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,transformer,,Temperature,C,30.9
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.01
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.61
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
934803,HARE & HOUNDS,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.65
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.06
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,60.5
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.89
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,transformer,,Temperature,C,30.8
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.53
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.12
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
934803,HARE & HOUNDS,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.94
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.45
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,62.2
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,transformer,,Temperature,C,30.7
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.78
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.82
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
