Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
934803,HARE & HOUNDS,2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.89
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.3
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.06
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,65.8
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,transformer,,Temperature,C,30.6
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.62
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.85
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
934803,HARE & HOUNDS,2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.06
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,62.2
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,transformer,,Temperature,C,30.4
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.42
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
934803,HARE & HOUNDS,2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.53
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,5,N Current (RMS),A,40.6
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.23
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,62.3
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,transformer,,Temperature,C,30.2
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.06
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.17
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
934803,HARE & HOUNDS,2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.85
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.38
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.01
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,69.0
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.8
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,transformer,,Temperature,C,30.1
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.06
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.94
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.59
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
934803,HARE & HOUNDS,2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.02
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.32
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.29
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.63
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,transformer,,Temperature,C,30.0
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.87
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.8
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
934803,HARE & HOUNDS,2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.49
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.25
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.36
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,transformer,,Temperature,C,29.8
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.86
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.52
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
934803,HARE & HOUNDS,2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.57
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.68
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.03
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,59.9
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,transformer,,Temperature,C,29.7
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.61
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.11
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.96
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
934803,HARE & HOUNDS,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.69
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.58
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,transformer,,Temperature,C,29.6
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.57
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.74
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
934803,HARE & HOUNDS,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.57
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.58
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
