Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,transformer,,Temperature,C,29.6
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.34
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
934803,HARE & HOUNDS,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.59
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.17
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,transformer,,Temperature,C,29.4
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.51
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.36
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
934803,HARE & HOUNDS,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.82
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.24
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,transformer,,Temperature,C,29.3
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.38
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
934803,HARE & HOUNDS,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.16
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.67
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.5
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,transformer,,Temperature,C,29.2
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.88
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.56
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
934803,HARE & HOUNDS,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.14
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.14
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.83
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,54.8
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,transformer,,Temperature,C,29.1
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.76
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
934803,HARE & HOUNDS,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.36
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.48
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,67.1
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,transformer,,Temperature,C,29.0
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.75
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
934803,HARE & HOUNDS,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.58
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.97
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.88
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,64.9
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.4
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,transformer,,Temperature,C,28.9
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.85
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
934803,HARE & HOUNDS,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.25
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.2
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,5,N Current (RMS),A,24.3
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.03
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,70.6
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,transformer,,Temperature,C,28.7
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.16
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
934803,HARE & HOUNDS,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.21
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.66
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,62.5
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.8
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,transformer,,Temperature,C,28.6
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
