Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.51
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
934803,HARE & HOUNDS,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.21
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.19
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,transformer,,Temperature,C,28.5
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.05
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.84
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
934803,HARE & HOUNDS,2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.86
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.88
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,49.6
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,transformer,,Temperature,C,28.3
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.46
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
934803,HARE & HOUNDS,2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.6
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.21
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,52.0
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,transformer,,Temperature,C,28.1
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.14
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.85
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
934803,HARE & HOUNDS,2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.43
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,57.3
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,transformer,,Temperature,C,28.0
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.79
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.56
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
934803,HARE & HOUNDS,2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.9
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.56
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.98
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,transformer,,Temperature,C,27.9
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.5
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.43
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
934803,HARE & HOUNDS,2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.69
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,transformer,,Temperature,C,27.9
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.94
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.76
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
934803,HARE & HOUNDS,2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.09
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.87
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,transformer,,Temperature,C,27.8
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.19
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
934803,HARE & HOUNDS,2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.15
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.55
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.9
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,transformer,,Temperature,C,27.8
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.22
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.6
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
934803,HARE & HOUNDS,2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.23
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.76
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
