Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,transformer,,Temperature,C,27.8
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
934803,HARE & HOUNDS,2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.82
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.07
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,transformer,,Temperature,C,27.7
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.93
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
934803,HARE & HOUNDS,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.11
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,transformer,,Temperature,C,27.6
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
934803,HARE & HOUNDS,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.91
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,transformer,,Temperature,C,27.5
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.92
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
934803,HARE & HOUNDS,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.21
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.86
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.98
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,transformer,,Temperature,C,27.4
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.79
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
934803,HARE & HOUNDS,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.32
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.72
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,transformer,,Temperature,C,27.3
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.8
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
934803,HARE & HOUNDS,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.43
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.94
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.14
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,transformer,,Temperature,C,27.2
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.46
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
934803,HARE & HOUNDS,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.54
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.99
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,transformer,,Temperature,C,27.2
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.76
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
934803,HARE & HOUNDS,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.14
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.99
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
