Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,transformer,,Temperature,C,27.1
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.85
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
934803,HARE & HOUNDS,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.71
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,transformer,,Temperature,C,27.1
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.41
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
934803,HARE & HOUNDS,2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.17
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.08
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,transformer,,Temperature,C,27.1
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
934803,HARE & HOUNDS,2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.11
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,transformer,,Temperature,C,27.1
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
934803,HARE & HOUNDS,2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,transformer,,Temperature,C,27.1
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
934803,HARE & HOUNDS,2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.11
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,transformer,,Temperature,C,27.1
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
934803,HARE & HOUNDS,2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,transformer,,Temperature,C,27.1
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
934803,HARE & HOUNDS,2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,transformer,,Temperature,C,27.2
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.33
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
934803,HARE & HOUNDS,2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,transformer,,Temperature,C,27.2
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
934803,HARE & HOUNDS,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.74
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
