Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,transformer,,Temperature,C,27.3
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
934803,HARE & HOUNDS,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,transformer,,Temperature,C,27.4
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
934803,HARE & HOUNDS,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,transformer,,Temperature,C,27.4
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
934803,HARE & HOUNDS,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,transformer,,Temperature,C,27.5
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
934803,HARE & HOUNDS,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,transformer,,Temperature,C,27.6
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
934803,HARE & HOUNDS,2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,transformer,,Temperature,C,27.7
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
934803,HARE & HOUNDS,2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,transformer,,Temperature,C,27.7
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
934803,HARE & HOUNDS,2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,transformer,,Temperature,C,27.8
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
934803,HARE & HOUNDS,2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
